ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 00:00,2,0.000,ALERT,213.06,301.77,59.996,1502164803,"201051344000645","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,806208.7,806208.7,17186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502164805,2322350.00
08/08/2017 00:00,2,0.000,ALERT,212.16,300.57,59.959,1502164803,"274151322000085","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,1011759.1,1011759.1,17087,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502164807,2322351.00
08/08/2017 00:00,2,0.000,ALERT,213.29,301.47,59.949,1502164803,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,793289.2,793289.2,17236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164809,2322352.00
08/08/2017 00:00,2,0.000,ALERT,212.83,301.77,59.959,1502164803,"201051344000469","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,797175.2,797175.2,17202,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164811,2322353.00
08/08/2017 00:00,2,0.000,ALERT,212.61,302.07,59.959,1502164803,"201051344000646","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,791588.9,791588.9,17190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164813,2322354.00
08/08/2017 00:00,2,0.000,ALERT,211.70,301.47,59.965,1502164803,"274151322000052","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,1053786.0,1053786.0,17084,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164815,2322355.00
08/08/2017 00:00,2,0.000,ALERT,213.06,302.37,59.959,1502164803,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,805486.8,805486.8,17188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502164817,2322356.00
08/08/2017 00:00,2,0.000,ALERT,212.83,302.68,59.965,1502164803,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,796062.3,796062.3,17229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164818,2322357.00
08/08/2017 00:00,2,0.000,ALERT,213.51,303.28,59.965,1502164803,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,785071.2,785071.2,17179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164820,2322358.00
08/08/2017 00:00,2,0.000,ALERT,212.83,302.37,59.959,1502164803,"201051344000955","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,805189.5,805189.5,17204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164822,2322359.00
08/08/2017 00:00,2,0.000,ALERT,212.16,300.27,59.959,1502164803,"274151322000094","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,870760.9,870760.9,17472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164824,2322360.00
08/08/2017 00:00,2,0.000,ALERT,212.61,302.37,59.959,1502164803,"201051344000579","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,815425.5,815425.5,17198,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164825,2322361.00
08/08/2017 00:00,2,0.000,ALERT,212.83,302.68,59.959,1502164803,"201051344000890","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,799267.0,799267.0,17201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502164827,2322362.00
08/08/2017 00:00,2,0.000,ALERT,213.29,302.37,59.954,1502164803,"201051344000438","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,801578.7,801578.7,17183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164829,2322363.00
08/08/2017 00:00,2,0.000,ALERT,213.29,301.77,59.965,1502164803,"201051344000417","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,715604.3,715604.3,17226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164831,2322364.00
08/08/2017 00:00,2,0.000,ALERT,212.16,301.17,59.938,1502164803,"274151322000083","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1043148.5,1043148.5,17097,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164833,2322365.00
08/08/2017 00:00,2,0.000,ALERT,212.61,300.57,59.928,1502164803,"274151322000076","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,1113682.9,1113682.9,17090,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164834,2322366.00
08/08/2017 00:00,2,0.000,ALERT,212.61,302.37,59.970,1502164803,"201051344000868","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,795512.8,795512.8,17216,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164836,2322367.00
08/08/2017 00:00,2,0.000,ALERT,212.16,301.77,59.954,1502164803,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,1102962.9,1102962.9,17108,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164838,2322368.00
08/08/2017 00:00,2,0.000,ALERT,212.61,301.77,59.965,1502164803,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,687682.7,687682.7,17187,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164840,2322369.00
08/08/2017 00:00,2,0.000,ALERT,212.83,301.47,59.965,1502164803,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,802469.4,802469.4,17188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164842,2322370.00
08/08/2017 00:00,2,0.000,ALERT,212.61,301.77,59.970,1502164803,"201051344000458","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,806662.2,806662.2,17183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164843,2322371.00
08/08/2017 00:00,2,0.000,ALERT,213.29,301.77,59.959,1502164803,"201051344000853","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,808012.2,808012.2,17206,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164845,2322372.00
08/08/2017 00:00,2,0.000,ALERT,213.29,302.07,59.986,1502164803,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,801422.1,801422.1,17221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164847,2322373.00
08/08/2017 00:00,2,0.000,ALERT,213.06,301.77,59.959,1502164803,"201051344000917","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,798123.0,798123.0,17216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164849,2322374.00
08/08/2017 00:00,2,0.000,ALERT,213.29,302.68,59.965,1502164803,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,806131.4,806131.4,17203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164851,2322375.00
08/08/2017 00:00,2,0.000,ALERT,213.06,301.47,59.959,1502164803,"201051344000651","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,795077.6,795077.6,17196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164853,2322376.00
08/08/2017 00:00,2,0.000,ALERT,211.93,300.87,59.959,1502164803,"274151322000088","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,1000954.4,1000954.4,17089,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164854,2322377.00
08/08/2017 00:00,2,0.000,ALERT,212.83,300.27,59.965,1502164803,"274151322000068","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,871587.8,871587.8,17485,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164856,2322378.00
08/08/2017 00:00,2,0.000,ALERT,212.83,302.37,59.991,1502164803,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,790619.2,790619.2,17165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164858,2322379.00
08/08/2017 00:00,2,0.000,ALERT,212.61,302.37,59.922,1502164803,"201051344000594","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,810051.3,810051.3,17190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164860,2322380.00
08/08/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1502164803,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.68,0.0,0.0,0.000,800548.3,800548.3,17223,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502164861,2322381.00
08/08/2017 00:00,2,0.000,ALERT,212.16,301.17,59.970,1502164803,"274151322000054","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1016944.2,1016944.2,17073,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164863,2322382.00
08/08/2017 00:00,2,0.000,ALERT,213.06,301.47,60.002,1502164803,"201051344000867","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,794242.6,794242.6,17222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164865,2322383.00
08/08/2017 00:00,2,0.000,ALERT,213.06,302.37,59.949,1502164803,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,798100.6,798100.6,17224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164867,2322384.00
08/08/2017 00:00,2,0.000,ALERT,212.61,301.77,59.949,1502164803,"201051344000900","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,816182.6,816182.6,17225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164869,2322385.00
08/08/2017 00:00,2,0.000,ALERT,213.06,301.17,59.959,1502164803,"201051344000648","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,802821.8,802821.8,17197,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164871,2322386.00
08/08/2017 00:00,2,0.000,ALERT,212.61,302.07,59.954,1502164803,"201051344000569","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,817867.4,817867.4,17168,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164873,2322387.00
08/08/2017 00:00,2,0.000,ALERT,212.61,301.77,59.949,1502164803,"201051344000983","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,808673.5,808673.5,17201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164874,2322388.00
08/08/2017 00:00,2,0.000,ALERT,212.61,301.17,59.933,1502164803,"201051344001158","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,792738.9,792738.9,17201,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164876,2322389.00
08/08/2017 00:00,2,0.000,ALERT,213.06,302.07,59.991,1502164803,"201051344000576","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,807294.5,807294.5,17213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164878,2322390.00
08/08/2017 00:00,2,0.000,ALERT,212.16,300.27,59.954,1502164803,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,992039.8,992039.8,17319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502164880,2322391.00
08/08/2017 00:15,2,0.000,ALERT,213.74,302.98,59.938,1502165704,"201051344000645","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,806208.7,806208.7,17188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165706,2322392.00
08/08/2017 00:15,2,0.000,ALERT,212.61,300.87,59.949,1502165704,"274151322000085","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1011759.1,1011759.1,17089,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165707,2322393.00
08/08/2017 00:15,2,0.000,ALERT,213.74,302.68,60.002,1502165704,"201051344000633","219011344069620",0.00,19.00,0,296.96,303.58,0.0,0.0,0.000,793289.2,793289.2,17238,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165709,2322394.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.68,59.970,1502165704,"201051344000469","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,797175.2,797175.2,17204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165711,2322395.00
08/08/2017 00:15,2,0.000,ALERT,212.61,302.37,59.970,1502165704,"201051344000646","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,791588.9,791588.9,17192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165713,2322396.00
08/08/2017 00:15,2,0.000,ALERT,212.16,302.07,60.007,1502165704,"274151322000052","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,1053786.0,1053786.0,17086,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165715,2322397.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.68,59.970,1502165704,"201051344000585","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,805486.8,805486.8,17190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165716,2322398.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.98,59.975,1502165704,"201051344001230","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,796062.3,796062.3,17231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165718,2322399.00
08/08/2017 00:15,2,0.000,ALERT,213.51,303.28,59.949,1502165704,"201051344000582","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,785071.2,785071.2,17181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165720,2322400.00
08/08/2017 00:15,2,0.000,ALERT,212.61,302.68,59.970,1502165704,"201051344000955","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,805189.5,805189.5,17206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165722,2322401.00
08/08/2017 00:15,2,0.000,ALERT,212.38,300.57,59.965,1502165704,"274151322000094","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,870760.9,870760.9,17474,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165724,2322402.00
08/08/2017 00:15,2,0.000,ALERT,213.06,303.28,59.975,1502165704,"201051344000579","219011344069620",0.00,19.50,0,299.37,304.78,0.0,0.0,0.000,815425.5,815425.5,17200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165725,2322403.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.98,59.996,1502165704,"201051344000890","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,799267.0,799267.0,17203,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165727,2322404.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.68,59.970,1502165704,"201051344000438","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,801578.7,801578.7,17185,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165729,2322405.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.07,59.949,1502165704,"201051344000417","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,715604.3,715604.3,17228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165731,2322406.00
08/08/2017 00:15,2,0.000,ALERT,212.38,300.87,59.975,1502165704,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,1043148.5,1043148.5,17099,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165733,2322407.00
08/08/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1502165704,"274151322000076","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,1113682.9,1113682.9,17092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165735,2322408.00
08/08/2017 00:15,2,0.000,ALERT,213.06,303.28,59.975,1502165704,"201051344000868","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,795512.8,795512.8,17218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165736,2322409.00
08/08/2017 00:15,2,0.000,ALERT,212.38,302.37,59.975,1502165704,"274151322000095","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,1102962.9,1102962.9,17110,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165738,2322410.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.68,59.970,1502165704,"201051344000988","219011344069620",0.00,19.50,0,296.66,303.88,0.0,0.0,0.000,687682.7,687682.7,17189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165740,2322411.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.07,59.970,1502165704,"201051344001025","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,802469.4,802469.4,17190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165742,2322412.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.68,59.965,1502165704,"201051344000458","219011344069620",0.00,20.00,0,299.07,304.78,0.0,0.0,0.000,806662.2,806662.2,17185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165744,2322413.00
08/08/2017 00:15,2,0.000,ALERT,213.51,302.68,59.996,1502165704,"201051344000853","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,808012.2,808012.2,17208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165745,2322414.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.37,59.970,1502165704,"201051344000685","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,801422.1,801422.1,17223,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165747,2322415.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.07,59.965,1502165704,"201051344000917","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,798123.0,798123.0,17218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165749,2322416.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.68,60.002,1502165704,"201051344001145","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,806131.4,806131.4,17205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165751,2322417.00
08/08/2017 00:15,2,0.000,ALERT,213.06,301.77,59.965,1502165704,"201051344000651","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,795077.6,795077.6,17198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165753,2322418.00
08/08/2017 00:15,2,0.000,ALERT,211.93,301.17,59.922,1502165704,"274151322000088","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1000954.4,1000954.4,17091,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165754,2322419.00
08/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1502165704,"274151322000068","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,871587.8,871587.8,17487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165756,2322420.00
08/08/2017 00:15,2,0.000,ALERT,212.61,302.37,59.959,1502165704,"201051344001135","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,790619.2,790619.2,17167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165758,2322421.00
08/08/2017 00:15,2,0.000,ALERT,212.83,303.28,59.986,1502165704,"201051344000594","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,810051.3,810051.3,17192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165760,2322422.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.37,59.970,1502165704,"201051344001203","219011344069620",0.00,19.00,0,299.07,305.38,0.0,0.0,0.000,800548.3,800548.3,17225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165762,2322423.00
08/08/2017 00:15,2,0.000,ALERT,212.16,301.77,59.954,1502165704,"274151322000054","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,1016944.2,1016944.2,17075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165763,2322424.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.37,59.970,1502165704,"201051344000867","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,794242.6,794242.6,17224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165765,2322425.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.37,59.928,1502165704,"201051344001093","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,798100.6,798100.6,17226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165767,2322426.00
08/08/2017 00:15,2,0.000,ALERT,212.83,302.37,59.970,1502165704,"201051344000900","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,816182.6,816182.6,17227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165769,2322427.00
08/08/2017 00:15,2,0.000,ALERT,213.29,302.07,59.975,1502165704,"201051344000648","219011344069620",0.00,18.70,0,298.47,304.18,0.0,0.0,0.000,802821.8,802821.8,17199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165771,2322428.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.98,59.954,1502165704,"201051344000569","219011344069620",0.00,19.50,0,299.67,305.08,0.0,0.0,0.000,817867.4,817867.4,17170,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165773,2322429.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.68,59.981,1502165704,"201051344000983","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,808673.5,808673.5,17203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165774,2322430.00
08/08/2017 00:15,2,0.000,ALERT,213.06,302.37,59.975,1502165704,"201051344001158","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,792738.9,792738.9,17203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502165776,2322431.00
08/08/2017 00:15,2,0.000,ALERT,213.51,302.68,60.018,1502165704,"201051344000576","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,807294.5,807294.5,17215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165778,2322432.00
08/08/2017 00:15,2,0.000,ALERT,212.38,300.57,59.975,1502165704,"274151322000087","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,992039.8,992039.8,17321,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502165780,2322433.00
08/08/2017 00:30,2,0.000,ALERT,213.51,302.98,59.954,1502166603,"201051344000645","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,806208.7,806208.7,17190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166605,2322434.00
08/08/2017 00:30,2,0.000,ALERT,212.83,301.47,59.954,1502166603,"274151322000085","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,1011759.1,1011759.1,17091,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166607,2322435.00
08/08/2017 00:30,2,0.000,ALERT,213.74,302.68,59.949,1502166603,"201051344000633","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,793289.2,793289.2,17240,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166609,2322436.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.68,59.959,1502166603,"201051344000469","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,797175.2,797175.2,17206,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166611,2322437.00
08/08/2017 00:30,2,0.000,ALERT,212.83,302.68,59.959,1502166603,"201051344000646","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,791588.9,791588.9,17194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166613,2322438.00
08/08/2017 00:30,2,0.000,ALERT,212.16,301.47,59.954,1502166603,"274151322000052","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,1053786.0,1053786.0,17088,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166614,2322439.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.98,59.954,1502166603,"201051344000585","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,805486.8,805486.8,17192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166616,2322440.00
08/08/2017 00:30,2,0.000,ALERT,213.06,303.28,59.965,1502166603,"201051344001230","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,796062.3,796062.3,17233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166618,2322441.00
08/08/2017 00:30,2,0.000,ALERT,213.51,303.58,59.949,1502166603,"201051344000582","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,785071.2,785071.2,17183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166620,2322442.00
08/08/2017 00:30,2,0.000,ALERT,212.83,302.68,59.959,1502166603,"201051344000955","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,805189.5,805189.5,17208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166622,2322443.00
08/08/2017 00:30,2,0.000,ALERT,212.61,300.87,59.922,1502166603,"274151322000094","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,870760.9,870760.9,17476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166623,2322444.00
08/08/2017 00:30,2,0.000,ALERT,213.29,303.58,59.965,1502166603,"201051344000579","219011344069620",0.00,19.50,0,301.17,304.78,0.0,0.0,0.000,815425.5,815425.5,17202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166625,2322445.00
08/08/2017 00:30,2,0.000,ALERT,213.06,303.28,59.917,1502166603,"201051344000890","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,799267.0,799267.0,17205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166627,2322446.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.68,59.965,1502166603,"201051344000438","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,801578.7,801578.7,17187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166629,2322447.00
08/08/2017 00:30,2,0.000,ALERT,213.51,302.37,59.991,1502166603,"201051344000417","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,715604.3,715604.3,17230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166631,2322448.00
08/08/2017 00:30,2,0.000,ALERT,212.61,302.07,59.959,1502166603,"274151322000083","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,1043148.5,1043148.5,17101,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166632,2322449.00
08/08/2017 00:30,2,0.000,ALERT,213.06,301.17,59.933,1502166603,"274151322000076","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,1113682.9,1113682.9,17094,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166634,2322450.00
08/08/2017 00:30,2,0.000,ALERT,213.06,303.58,59.933,1502166603,"201051344000868","219011344069620",0.00,19.50,0,301.47,304.78,0.0,0.0,0.000,795512.8,795512.8,17220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166636,2322451.00
08/08/2017 00:30,2,0.000,ALERT,212.61,302.68,59.959,1502166603,"274151322000095","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,1102962.9,1102962.9,17112,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166638,2322452.00
08/08/2017 00:30,2,0.000,ALERT,213.06,302.98,59.949,1502166603,"201051344000988","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,687682.7,687682.7,17191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166640,2322453.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.37,59.965,1502166603,"201051344001025","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,802469.4,802469.4,17192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166642,2322454.00
08/08/2017 00:30,2,0.000,ALERT,213.06,302.98,59.970,1502166603,"201051344000458","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,806662.2,806662.2,17187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166643,2322455.00
08/08/2017 00:30,2,0.000,ALERT,213.74,302.98,59.949,1502166603,"201051344000853","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,808012.2,808012.2,17210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166645,2322456.00
08/08/2017 00:30,2,0.000,ALERT,213.51,303.28,59.970,1502166603,"201051344000685","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,801422.1,801422.1,17225,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166647,2322457.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.68,59.928,1502166603,"201051344000917","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,798123.0,798123.0,17220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166649,2322458.00
08/08/2017 00:30,2,0.000,ALERT,213.51,303.58,60.012,1502166603,"201051344001145","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,806131.4,806131.4,17207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166651,2322459.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.37,59.970,1502166603,"201051344000651","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,795077.6,795077.6,17200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166652,2322460.00
08/08/2017 00:30,2,0.000,ALERT,212.16,301.47,59.965,1502166603,"274151322000088","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1000954.4,1000954.4,17093,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166654,2322461.00
08/08/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1502166603,"274151322000068","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,871587.8,871587.8,17489,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166656,2322462.00
08/08/2017 00:30,2,0.000,ALERT,213.06,302.98,59.970,1502166603,"201051344001135","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,790619.2,790619.2,17169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166658,2322463.00
08/08/2017 00:30,2,0.000,ALERT,213.06,303.88,59.975,1502166603,"201051344000594","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,810051.3,810051.3,17194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166660,2322464.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.68,59.965,1502166603,"201051344001203","219011344069620",0.00,19.00,0,300.57,305.98,0.0,0.0,0.000,800548.3,800548.3,17227,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166661,2322465.00
08/08/2017 00:30,2,0.000,ALERT,212.38,301.77,59.975,1502166603,"274151322000054","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,1016944.2,1016944.2,17077,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166663,2322466.00
08/08/2017 00:30,2,0.000,ALERT,213.51,302.98,59.981,1502166603,"201051344000867","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,794242.6,794242.6,17226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166665,2322467.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.98,59.970,1502166603,"201051344001093","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,798100.6,798100.6,17228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166667,2322468.00
08/08/2017 00:30,2,0.000,ALERT,213.29,303.28,59.975,1502166603,"201051344000900","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,816182.6,816182.6,17229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166669,2322469.00
08/08/2017 00:30,2,0.000,ALERT,213.51,302.68,59.975,1502166603,"201051344000648","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,802821.8,802821.8,17201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166670,2322470.00
08/08/2017 00:30,2,0.000,ALERT,213.29,303.58,59.986,1502166603,"201051344000569","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,817867.4,817867.4,17172,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166672,2322471.00
08/08/2017 00:30,2,0.000,ALERT,213.29,303.28,59.981,1502166603,"201051344000983","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,808673.5,808673.5,17205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166674,2322472.00
08/08/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1502166603,"201051344001158","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,792738.9,792738.9,17205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166676,2322473.00
08/08/2017 00:30,2,0.000,ALERT,213.74,303.28,59.981,1502166603,"201051344000576","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,807294.5,807294.5,17217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502166678,2322474.00
08/08/2017 00:30,2,0.000,ALERT,212.83,300.87,59.981,1502166603,"274151322000087","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,992039.8,992039.8,17323,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502166679,2322475.00
08/08/2017 00:45,2,0.000,ALERT,213.51,302.98,59.981,1502167503,"201051344000645","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,806208.7,806208.7,17192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167505,2322476.00
08/08/2017 00:45,2,0.000,ALERT,212.38,302.07,59.975,1502167503,"274151322000085","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,1011759.1,1011759.1,17093,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167507,2322477.00
08/08/2017 00:45,2,0.000,ALERT,213.51,302.37,59.981,1502167503,"201051344000633","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,793289.2,793289.2,17242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167509,2322478.00
08/08/2017 00:45,2,0.000,ALERT,213.06,302.98,60.012,1502167503,"201051344000469","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,797175.2,797175.2,17208,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167511,2322479.00
08/08/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1502167503,"201051344000646","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,791588.9,791588.9,17196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167513,2322480.00
08/08/2017 00:45,2,0.000,ALERT,212.16,302.68,59.981,1502167503,"274151322000052","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,1053786.0,1053786.0,17090,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167515,2322481.00
08/08/2017 00:45,2,0.000,ALERT,213.51,303.58,59.991,1502167503,"201051344000585","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,805486.8,805486.8,17194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167517,2322482.00
08/08/2017 00:45,2,0.000,ALERT,213.29,303.58,60.002,1502167503,"201051344001230","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,796062.3,796062.3,17235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167519,2322483.00
08/08/2017 00:45,2,0.000,ALERT,213.74,304.18,59.981,1502167503,"201051344000582","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,785071.2,785071.2,17185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167520,2322484.00
08/08/2017 00:45,2,0.000,ALERT,213.06,303.28,59.981,1502167503,"201051344000955","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,805189.5,805189.5,17210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167522,2322485.00
08/08/2017 00:45,2,0.000,ALERT,212.61,301.47,60.002,1502167503,"274151322000094","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,870760.9,870760.9,17478,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167524,2322486.00
08/08/2017 00:45,2,0.000,ALERT,213.06,303.58,59.981,1502167503,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,815425.5,815425.5,17204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167526,2322487.00
08/08/2017 00:45,2,0.000,ALERT,213.29,303.88,59.991,1502167503,"201051344000890","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,799267.0,799267.0,17207,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167528,2322488.00
08/08/2017 00:45,2,0.000,ALERT,213.51,303.28,59.986,1502167503,"201051344000438","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,801578.7,801578.7,17189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167530,2322489.00
08/08/2017 00:45,2,0.000,ALERT,213.51,302.68,59.975,1502167503,"201051344000417","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,715604.3,715604.3,17232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167531,2322490.00
08/08/2017 00:45,2,0.000,ALERT,212.61,302.37,59.986,1502167503,"274151322000083","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1043148.5,1043148.5,17103,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167533,2322491.00
08/08/2017 00:45,2,0.000,ALERT,212.83,301.47,59.954,1502167503,"274151322000076","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,1113682.9,1113682.9,17096,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167535,2322492.00
08/08/2017 00:45,2,0.000,ALERT,212.83,303.58,59.981,1502167503,"201051344000868","219011344069620",0.00,19.50,0,301.77,305.38,0.0,0.0,0.000,795512.8,795512.8,17222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167537,2322493.00
