ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 00:45,2,0.000,ALERT,212.38,303.28,60.012,1502167503,"274151322000095","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,1102962.9,1102962.9,17114,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167539,2322494.00
08/08/2017 00:45,2,0.000,ALERT,212.83,302.98,59.981,1502167503,"201051344000988","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,687682.7,687682.7,17193,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167540,2322495.00
08/08/2017 00:45,2,0.000,ALERT,213.06,302.37,59.986,1502167503,"201051344001025","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,802469.4,802469.4,17194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167542,2322496.00
08/08/2017 00:45,2,0.000,ALERT,212.83,303.28,59.986,1502167503,"201051344000458","219011344069620",0.00,20.30,0,301.17,305.38,0.0,0.0,0.000,806662.2,806662.2,17189,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167544,2322497.00
08/08/2017 00:45,2,0.000,ALERT,213.74,303.28,59.981,1502167503,"201051344000853","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,808012.2,808012.2,17212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167546,2322498.00
08/08/2017 00:45,2,0.000,ALERT,213.51,303.28,59.986,1502167503,"201051344000685","219011344069620",0.00,19.30,0,301.17,304.48,0.0,0.0,0.000,801422.1,801422.1,17227,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167548,2322499.00
08/08/2017 00:45,2,0.000,ALERT,213.29,302.68,59.981,1502167503,"201051344000917","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,798123.0,798123.0,17222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167549,2322500.00
08/08/2017 00:45,2,0.000,ALERT,213.51,303.58,59.981,1502167503,"201051344001145","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,806131.4,806131.4,17209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167551,2322501.00
08/08/2017 00:45,2,0.000,ALERT,213.29,302.37,59.970,1502167503,"201051344000651","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,795077.6,795077.6,17202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167553,2322502.00
08/08/2017 00:45,2,0.000,ALERT,212.16,301.77,59.970,1502167503,"274151322000088","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,1000954.4,1000954.4,17095,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502167555,2322503.00
08/08/2017 00:45,2,0.000,ALERT,212.83,300.87,59.959,1502167503,"274151322000068","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,871587.8,871587.8,17491,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167557,2322504.00
08/08/2017 00:45,2,0.000,ALERT,212.83,303.28,59.975,1502167503,"201051344001135","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,790619.2,790619.2,17171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167558,2322505.00
08/08/2017 00:45,2,0.000,ALERT,212.83,303.88,59.970,1502167503,"201051344000594","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,810051.3,810051.3,17196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167560,2322506.00
08/08/2017 00:45,2,0.000,ALERT,213.51,302.98,59.975,1502167503,"201051344001203","219011344069620",0.00,19.30,0,301.17,306.28,0.0,0.0,0.000,800548.3,800548.3,17229,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167562,2322507.00
08/08/2017 00:45,2,0.000,ALERT,212.38,302.07,59.981,1502167503,"274151322000054","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1016944.2,1016944.2,17079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167564,2322508.00
08/08/2017 00:45,2,0.000,ALERT,213.29,302.98,59.975,1502167503,"201051344000867","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,794242.6,794242.6,17228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167566,2322509.00
08/08/2017 00:45,2,0.000,ALERT,213.29,302.98,59.970,1502167503,"201051344001093","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,798100.6,798100.6,17230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167567,2322510.00
08/08/2017 00:45,2,0.000,ALERT,213.06,303.28,59.981,1502167503,"201051344000900","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,816182.6,816182.6,17231,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167569,2322511.00
08/08/2017 00:45,2,0.000,ALERT,213.29,302.68,59.986,1502167503,"201051344000648","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,802821.8,802821.8,17203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167571,2322512.00
08/08/2017 00:45,2,0.000,ALERT,213.06,303.58,59.938,1502167503,"201051344000569","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,817867.4,817867.4,17174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167573,2322513.00
08/08/2017 00:45,2,0.000,ALERT,213.06,303.58,59.938,1502167503,"201051344000983","219011344069620",0.00,19.80,0,301.77,305.08,0.0,0.0,0.000,808673.5,808673.5,17207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167574,2322514.00
08/08/2017 00:45,2,0.000,ALERT,213.06,302.68,59.975,1502167503,"201051344001158","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,792738.9,792738.9,17207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167576,2322515.00
08/08/2017 00:45,2,0.000,ALERT,213.51,303.58,59.965,1502167503,"201051344000576","219011344069620",0.00,19.50,0,301.17,304.78,0.0,0.0,0.000,807294.5,807294.5,17219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167578,2322516.00
08/08/2017 00:45,2,0.000,ALERT,212.61,300.87,59.981,1502167503,"274151322000087","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,992039.8,992039.8,17325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502167580,2322517.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.98,59.922,1502168403,"201051344000645","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,806208.7,806208.7,17194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168405,2322518.00
08/08/2017 01:00,2,0.000,ALERT,212.83,301.77,59.959,1502168403,"274151322000085","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,1011759.1,1011759.1,17095,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168407,2322519.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.68,59.928,1502168403,"201051344000633","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,793289.2,793289.2,17244,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168409,2322520.00
08/08/2017 01:00,2,0.000,ALERT,213.29,302.98,59.959,1502168403,"201051344000469","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,797175.2,797175.2,17210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168411,2322521.00
08/08/2017 01:00,2,0.000,ALERT,213.06,302.98,59.970,1502168403,"201051344000646","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,791588.9,791588.9,17198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168412,2322522.00
08/08/2017 01:00,2,0.000,ALERT,212.38,302.07,59.959,1502168403,"274151322000052","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,1053786.0,1053786.0,17092,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168414,2322523.00
08/08/2017 01:00,2,0.000,ALERT,213.51,303.28,59.922,1502168403,"201051344000585","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,805486.8,805486.8,17196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168416,2322524.00
08/08/2017 01:00,2,0.000,ALERT,213.51,303.58,59.970,1502168403,"201051344001230","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,796062.3,796062.3,17237,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168418,2322525.00
08/08/2017 01:00,2,0.000,ALERT,213.96,303.88,59.949,1502168403,"201051344000582","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,785071.2,785071.2,17187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168420,2322526.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.28,59.975,1502168403,"201051344000955","219011344069620",0.00,19.50,0,301.17,304.78,0.0,0.0,0.000,805189.5,805189.5,17212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168421,2322527.00
08/08/2017 01:00,2,0.000,ALERT,212.61,300.87,59.965,1502168403,"274151322000094","219011344069620",0.00,19.50,0,300.27,302.98,0.0,0.0,0.000,870760.9,870760.9,17480,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168423,2322528.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.58,59.975,1502168403,"201051344000579","219011344069620",0.00,19.50,0,301.77,305.38,0.0,0.0,0.000,815425.5,815425.5,17206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168425,2322529.00
08/08/2017 01:00,2,0.000,ALERT,213.51,303.88,59.981,1502168403,"201051344000890","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,799267.0,799267.0,17209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168427,2322530.00
08/08/2017 01:00,2,0.000,ALERT,213.74,303.28,59.981,1502168403,"201051344000438","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,801578.7,801578.7,17191,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168429,2322531.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.68,59.959,1502168403,"201051344000417","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,715604.3,715604.3,17234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168430,2322532.00
08/08/2017 01:00,2,0.000,ALERT,212.83,302.07,59.970,1502168403,"274151322000083","219011344069620",0.00,19.50,0,300.87,303.88,0.0,0.0,0.000,1043148.5,1043148.5,17105,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168432,2322533.00
08/08/2017 01:00,2,0.000,ALERT,213.29,301.77,59.975,1502168403,"274151322000076","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,1113682.9,1113682.9,17098,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168434,2322534.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.88,59.981,1502168403,"201051344000868","219011344069620",0.00,19.50,0,301.77,305.68,0.0,0.0,0.000,795512.8,795512.8,17224,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168436,2322535.00
08/08/2017 01:00,2,0.000,ALERT,212.61,302.68,59.986,1502168403,"274151322000095","219011344069620",0.00,19.30,0,301.47,304.48,0.0,0.0,0.000,1102962.9,1102962.9,17116,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168438,2322536.00
08/08/2017 01:00,2,0.000,ALERT,213.06,302.98,59.981,1502168403,"201051344000988","219011344069620",0.00,19.80,0,298.77,304.78,0.0,0.0,0.000,687682.7,687682.7,17195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168440,2322537.00
08/08/2017 01:00,2,0.000,ALERT,213.51,302.68,60.023,1502168403,"201051344001025","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,802469.4,802469.4,17196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168442,2322538.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.28,59.949,1502168403,"201051344000458","219011344069620",0.00,20.30,0,301.17,305.68,0.0,0.0,0.000,806662.2,806662.2,17191,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168444,2322539.00
08/08/2017 01:00,2,0.000,ALERT,213.96,302.98,59.975,1502168403,"201051344000853","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,808012.2,808012.2,17214,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168445,2322540.00
08/08/2017 01:00,2,0.000,ALERT,213.96,303.28,59.981,1502168403,"201051344000685","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,801422.1,801422.1,17229,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168447,2322541.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.98,59.975,1502168403,"201051344000917","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,798123.0,798123.0,17224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168449,2322542.00
08/08/2017 01:00,2,0.000,ALERT,213.96,303.58,60.007,1502168403,"201051344001145","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,806131.4,806131.4,17211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168451,2322543.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.68,60.002,1502168403,"201051344000651","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,795077.6,795077.6,17204,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168453,2322544.00
08/08/2017 01:00,2,0.000,ALERT,212.38,301.77,59.970,1502168403,"274151322000088","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,1000954.4,1000954.4,17097,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168455,2322545.00
08/08/2017 01:00,2,0.000,ALERT,213.29,300.87,59.981,1502168403,"274151322000068","219011344069620",0.00,20.30,0,299.97,302.68,0.0,0.0,0.000,871587.8,871587.8,17493,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168456,2322546.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.28,59.986,1502168403,"201051344001135","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,790619.2,790619.2,17173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168458,2322547.00
08/08/2017 01:00,2,0.000,ALERT,213.06,303.88,59.991,1502168403,"201051344000594","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,810051.3,810051.3,17198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168460,2322548.00
08/08/2017 01:00,2,0.000,ALERT,213.74,302.98,59.981,1502168403,"201051344001203","219011344069620",0.00,19.30,0,301.17,306.58,0.0,0.0,0.000,800548.3,800548.3,17231,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168462,2322549.00
08/08/2017 01:00,2,0.000,ALERT,212.61,301.77,59.981,1502168403,"274151322000054","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,1016944.2,1016944.2,17081,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168463,2322550.00
08/08/2017 01:00,2,0.000,ALERT,213.51,302.98,59.975,1502168403,"201051344000867","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,794242.6,794242.6,17230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168465,2322551.00
08/08/2017 01:00,2,0.000,ALERT,213.74,303.28,59.981,1502168403,"201051344001093","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,798100.6,798100.6,17232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168467,2322552.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.28,59.959,1502168403,"201051344000900","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,816182.6,816182.6,17233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168469,2322553.00
08/08/2017 01:00,2,0.000,ALERT,213.51,302.68,59.975,1502168403,"201051344000648","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,802821.8,802821.8,17205,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168471,2322554.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.58,59.975,1502168403,"201051344000569","219011344069620",0.00,19.80,0,302.07,305.68,0.0,0.0,0.000,817867.4,817867.4,17176,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502168473,2322555.00
08/08/2017 01:00,2,0.000,ALERT,213.29,303.28,59.965,1502168403,"201051344000983","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,808673.5,808673.5,17209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168474,2322556.00
08/08/2017 01:00,2,0.000,ALERT,213.29,302.98,59.981,1502168403,"201051344001158","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,792738.9,792738.9,17209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168476,2322557.00
08/08/2017 01:00,2,0.000,ALERT,213.74,303.58,59.975,1502168403,"201051344000576","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,807294.5,807294.5,17221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168478,2322558.00
08/08/2017 01:00,2,0.000,ALERT,212.83,301.77,59.959,1502168403,"274151322000087","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,992039.8,992039.8,17327,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502168480,2322559.00
08/08/2017 01:15,2,0.000,ALERT,213.96,303.58,59.981,1502169303,"201051344000645","219011344069620",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,806208.7,806208.7,17196,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169305,2322560.00
08/08/2017 01:15,2,0.000,ALERT,213.06,302.98,59.965,1502169303,"274151322000085","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1011759.1,1011759.1,17097,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169307,2322561.00
08/08/2017 01:15,2,0.000,ALERT,214.19,303.28,59.970,1502169303,"201051344000633","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,793289.2,793289.2,17246,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169309,2322562.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.28,60.002,1502169303,"201051344000469","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,797175.2,797175.2,17212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169310,2322563.00
08/08/2017 01:15,2,0.000,ALERT,213.06,302.98,59.970,1502169303,"201051344000646","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,791588.9,791588.9,17200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169312,2322564.00
08/08/2017 01:15,2,0.000,ALERT,212.83,302.07,59.975,1502169303,"274151322000052","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,1053786.0,1053786.0,17094,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169314,2322565.00
08/08/2017 01:15,2,0.000,ALERT,213.74,303.58,59.970,1502169303,"201051344000585","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,805486.8,805486.8,17198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169316,2322566.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.58,59.970,1502169303,"201051344001230","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,796062.3,796062.3,17239,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169318,2322567.00
08/08/2017 01:15,2,0.000,ALERT,213.96,304.18,59.965,1502169303,"201051344000582","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,785071.2,785071.2,17189,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169319,2322568.00
08/08/2017 01:15,2,0.000,ALERT,213.06,303.28,59.986,1502169303,"201051344000955","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,805189.5,805189.5,17214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169321,2322569.00
08/08/2017 01:15,2,0.000,ALERT,213.06,302.07,59.975,1502169303,"274151322000094","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,870760.9,870760.9,17482,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169323,2322570.00
08/08/2017 01:15,2,0.000,ALERT,213.51,304.18,59.970,1502169303,"201051344000579","219011344069620",0.00,19.80,0,301.17,305.98,0.0,0.0,0.000,815425.5,815425.5,17208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169325,2322571.00
08/08/2017 01:15,2,0.000,ALERT,213.29,303.58,59.981,1502169303,"201051344000890","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,799267.0,799267.0,17211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169327,2322572.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.28,59.981,1502169303,"201051344000438","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,801578.7,801578.7,17193,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169329,2322573.00
08/08/2017 01:15,2,0.000,ALERT,213.51,302.68,59.970,1502169303,"201051344000417","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,715604.3,715604.3,17236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169330,2322574.00
08/08/2017 01:15,2,0.000,ALERT,212.83,302.98,59.959,1502169303,"274151322000083","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,1043148.5,1043148.5,17107,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169332,2322575.00
08/08/2017 01:15,2,0.000,ALERT,213.51,302.98,59.959,1502169303,"274151322000076","219011344069620",0.00,19.80,0,299.37,304.48,0.0,0.0,0.000,1113682.9,1113682.9,17100,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169334,2322576.00
08/08/2017 01:15,2,0.000,ALERT,213.29,304.18,59.975,1502169303,"201051344000868","219011344069620",0.00,19.50,0,301.17,305.98,0.0,0.0,0.000,795512.8,795512.8,17226,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169336,2322577.00
08/08/2017 01:15,2,0.000,ALERT,212.83,303.58,59.965,1502169303,"274151322000095","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,1102962.9,1102962.9,17118,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169338,2322578.00
08/08/2017 01:15,2,0.000,ALERT,213.29,303.58,59.933,1502169303,"201051344000988","219011344069620",0.00,19.80,0,298.17,305.08,0.0,0.0,0.000,687682.7,687682.7,17197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169340,2322579.00
08/08/2017 01:15,2,0.000,ALERT,213.29,302.68,60.007,1502169303,"201051344001025","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,802469.4,802469.4,17198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169341,2322580.00
08/08/2017 01:15,2,0.000,ALERT,213.29,303.88,59.954,1502169303,"201051344000458","219011344069620",0.00,20.30,0,300.57,305.98,0.0,0.0,0.000,806662.2,806662.2,17193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169343,2322581.00
08/08/2017 01:15,2,0.000,ALERT,213.96,303.58,59.975,1502169303,"201051344000853","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,808012.2,808012.2,17216,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169345,2322582.00
08/08/2017 01:15,2,0.000,ALERT,213.74,303.28,59.965,1502169303,"201051344000685","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,801422.1,801422.1,17231,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169347,2322583.00
08/08/2017 01:15,2,0.000,ALERT,213.74,302.98,59.981,1502169303,"201051344000917","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,798123.0,798123.0,17226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169348,2322584.00
08/08/2017 01:15,2,0.000,ALERT,213.74,303.58,60.012,1502169303,"201051344001145","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,806131.4,806131.4,17213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169350,2322585.00
08/08/2017 01:15,2,0.000,ALERT,213.74,302.68,59.970,1502169303,"201051344000651","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,795077.6,795077.6,17206,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169352,2322586.00
08/08/2017 01:15,2,0.000,ALERT,212.61,302.68,59.965,1502169303,"274151322000088","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1000954.4,1000954.4,17099,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169354,2322587.00
08/08/2017 01:15,2,0.000,ALERT,213.74,302.07,59.965,1502169303,"274151322000068","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,871587.8,871587.8,17495,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169356,2322588.00
08/08/2017 01:15,2,0.000,ALERT,213.29,303.58,59.949,1502169303,"201051344001135","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,790619.2,790619.2,17175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169358,2322589.00
08/08/2017 01:15,2,0.000,ALERT,213.29,304.18,59.944,1502169303,"201051344000594","219011344069620",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,810051.3,810051.3,17200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169359,2322590.00
08/08/2017 01:15,2,0.000,ALERT,213.74,302.98,59.959,1502169303,"201051344001203","219011344069620",0.00,19.30,0,300.87,306.58,0.0,0.0,0.000,800548.3,800548.3,17233,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169361,2322591.00
08/08/2017 01:15,2,0.000,ALERT,212.83,302.68,59.959,1502169303,"274151322000054","219011344069620",0.00,20.70,0,299.37,304.48,0.0,0.0,0.000,1016944.2,1016944.2,17083,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169363,2322592.00
08/08/2017 01:15,2,0.000,ALERT,213.74,303.58,59.965,1502169303,"201051344000867","219011344069620",0.00,20.00,0,300.27,305.68,0.0,0.0,0.000,794242.6,794242.6,17232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169365,2322593.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.28,59.954,1502169303,"201051344001093","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,798100.6,798100.6,17234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169367,2322594.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.88,59.954,1502169303,"201051344000900","219011344069620",0.00,19.50,0,300.27,305.38,0.0,0.0,0.000,816182.6,816182.6,17235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169368,2322595.00
08/08/2017 01:15,2,0.000,ALERT,213.74,303.28,59.981,1502169303,"201051344000648","219011344069620",0.00,19.30,0,299.97,305.38,0.0,0.0,0.000,802821.8,802821.8,17207,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169370,2322596.00
08/08/2017 01:15,2,0.000,ALERT,213.51,304.18,59.959,1502169303,"201051344000569","219011344069620",0.00,19.80,0,301.17,305.98,0.0,0.0,0.000,817867.4,817867.4,17178,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169372,2322597.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.88,59.970,1502169303,"201051344000983","219011344069620",0.00,19.80,0,300.87,305.68,0.0,0.0,0.000,808673.5,808673.5,17211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169374,2322598.00
08/08/2017 01:15,2,0.000,ALERT,213.51,303.28,59.959,1502169303,"201051344001158","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,792738.9,792738.9,17211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169376,2322599.00
08/08/2017 01:15,2,0.000,ALERT,213.96,304.18,59.970,1502169303,"201051344000576","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,807294.5,807294.5,17223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502169377,2322600.00
08/08/2017 01:15,2,0.000,ALERT,213.06,302.37,59.965,1502169303,"274151322000087","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,992039.8,992039.8,17329,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502169379,2322601.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.28,59.959,1502170203,"201051344000645","219011344069620",0.00,20.00,0,301.77,305.08,0.0,0.0,0.000,806208.7,806208.7,17198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170205,2322602.00
08/08/2017 01:30,2,0.000,ALERT,213.06,302.68,59.986,1502170203,"274151322000085","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,1011759.1,1011759.1,17099,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170207,2322603.00
08/08/2017 01:30,2,0.000,ALERT,213.96,303.28,59.996,1502170203,"201051344000633","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,793289.2,793289.2,17248,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170208,2322604.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.28,59.991,1502170203,"201051344000469","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,797175.2,797175.2,17214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170210,2322605.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.28,59.996,1502170203,"201051344000646","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,791588.9,791588.9,17202,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170212,2322606.00
08/08/2017 01:30,2,0.000,ALERT,212.83,303.28,59.991,1502170203,"274151322000052","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,1053786.0,1053786.0,17096,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170214,2322607.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.58,59.996,1502170203,"201051344000585","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,805486.8,805486.8,17200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170216,2322608.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.58,59.996,1502170203,"201051344001230","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,796062.3,796062.3,17241,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170218,2322609.00
08/08/2017 01:30,2,0.000,ALERT,213.96,304.48,59.996,1502170203,"201051344000582","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,785071.2,785071.2,17191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170220,2322610.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.58,59.996,1502170203,"201051344000955","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,805189.5,805189.5,17216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170222,2322611.00
08/08/2017 01:30,2,0.000,ALERT,213.06,302.37,59.986,1502170203,"274151322000094","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,870760.9,870760.9,17484,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170224,2322612.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.88,59.991,1502170203,"201051344000579","219011344069620",0.00,19.50,0,302.37,305.98,0.0,0.0,0.000,815425.5,815425.5,17210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170225,2322613.00
08/08/2017 01:30,2,0.000,ALERT,213.51,304.18,59.996,1502170203,"201051344000890","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,799267.0,799267.0,17213,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170227,2322614.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.58,59.959,1502170203,"201051344000438","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,801578.7,801578.7,17195,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170229,2322615.00
08/08/2017 01:30,2,0.000,ALERT,213.74,302.98,60.018,1502170203,"201051344000417","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,715604.3,715604.3,17238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170231,2322616.00
08/08/2017 01:30,2,0.000,ALERT,213.06,303.28,59.991,1502170203,"274151322000083","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,1043148.5,1043148.5,17109,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170233,2322617.00
08/08/2017 01:30,2,0.000,ALERT,213.74,302.07,59.986,1502170203,"274151322000076","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,1113682.9,1113682.9,17102,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170234,2322618.00
08/08/2017 01:30,2,0.000,ALERT,213.29,304.18,59.996,1502170203,"201051344000868","219011344069620",0.00,19.50,0,302.07,305.98,0.0,0.0,0.000,795512.8,795512.8,17228,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170236,2322619.00
08/08/2017 01:30,2,0.000,ALERT,213.06,303.28,59.996,1502170203,"274151322000095","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,1102962.9,1102962.9,17120,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170238,2322620.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.58,59.996,1502170203,"201051344000988","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,687682.7,687682.7,17199,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170240,2322621.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.28,59.991,1502170203,"201051344001025","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,802469.4,802469.4,17200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170242,2322622.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.88,59.991,1502170203,"201051344000458","219011344069620",0.00,20.30,0,302.07,306.28,0.0,0.0,0.000,806662.2,806662.2,17195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170243,2322623.00
08/08/2017 01:30,2,0.000,ALERT,214.19,303.58,59.991,1502170203,"201051344000853","219011344069620",0.00,19.50,0,301.77,305.38,0.0,0.0,0.000,808012.2,808012.2,17218,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170245,2322624.00
08/08/2017 01:30,2,0.000,ALERT,213.96,303.58,59.986,1502170203,"201051344000685","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,801422.1,801422.1,17233,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170247,2322625.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.28,59.991,1502170203,"201051344000917","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,798123.0,798123.0,17228,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170249,2322626.00
08/08/2017 01:30,2,0.000,ALERT,213.96,303.88,59.986,1502170203,"201051344001145","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,806131.4,806131.4,17215,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170251,2322627.00
08/08/2017 01:30,2,0.000,ALERT,213.74,302.98,59.959,1502170203,"201051344000651","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,795077.6,795077.6,17208,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170253,2322628.00
08/08/2017 01:30,2,0.000,ALERT,212.83,302.68,59.986,1502170203,"274151322000088","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,1000954.4,1000954.4,17101,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170254,2322629.00
08/08/2017 01:30,2,0.000,ALERT,213.74,301.77,59.981,1502170203,"274151322000068","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,871587.8,871587.8,17497,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170256,2322630.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.58,59.991,1502170203,"201051344001135","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,790619.2,790619.2,17177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170258,2322631.00
08/08/2017 01:30,2,0.000,ALERT,213.06,304.18,59.991,1502170203,"201051344000594","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,810051.3,810051.3,17202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170260,2322632.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.28,59.986,1502170203,"201051344001203","219011344069620",0.00,19.30,0,301.77,306.88,0.0,0.0,0.000,800548.3,800548.3,17235,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170261,2322633.00
08/08/2017 01:30,2,0.000,ALERT,213.06,302.37,59.991,1502170203,"274151322000054","219011344069620",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,1016944.2,1016944.2,17085,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170263,2322634.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.28,60.023,1502170203,"201051344000867","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,794242.6,794242.6,17234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170265,2322635.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.58,59.986,1502170203,"201051344001093","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,798100.6,798100.6,17236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170267,2322636.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.28,59.981,1502170203,"201051344000900","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,816182.6,816182.6,17237,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502170269,2322637.00
