ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 01:30,2,0.000,ALERT,213.51,302.68,59.981,1502170203,"201051344000648","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,802821.8,802821.8,17209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170271,2322638.00
08/08/2017 01:30,2,0.000,ALERT,213.51,303.88,59.970,1502170203,"201051344000569","219011344069620",0.00,19.80,0,302.07,305.98,0.0,0.0,0.000,817867.4,817867.4,17180,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170272,2322639.00
08/08/2017 01:30,2,0.000,ALERT,213.29,303.58,59.975,1502170203,"201051344000983","219011344069620",0.00,19.80,0,302.07,305.68,0.0,0.0,0.000,808673.5,808673.5,17213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170274,2322640.00
08/08/2017 01:30,2,0.000,ALERT,213.29,302.98,59.981,1502170203,"201051344001158","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,792738.9,792738.9,17213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170276,2322641.00
08/08/2017 01:30,2,0.000,ALERT,213.74,303.88,59.981,1502170203,"201051344000576","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,807294.5,807294.5,17225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170278,2322642.00
08/08/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1502170203,"274151322000087","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,992039.8,992039.8,17331,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502170280,2322643.00
08/08/2017 01:45,2,0.000,ALERT,213.96,303.58,59.986,1502171103,"201051344000645","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,806208.7,806208.7,17200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171105,2322644.00
08/08/2017 01:45,2,0.000,ALERT,213.06,302.37,59.949,1502171103,"274151322000085","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,1011759.1,1011759.1,17101,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171107,2322645.00
08/08/2017 01:45,2,0.000,ALERT,213.96,302.98,60.023,1502171103,"201051344000633","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,793289.2,793289.2,17250,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171109,2322646.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.58,59.975,1502171103,"201051344000469","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,797175.2,797175.2,17216,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171111,2322647.00
08/08/2017 01:45,2,0.000,ALERT,213.29,303.58,59.975,1502171103,"201051344000646","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,791588.9,791588.9,17204,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171112,2322648.00
08/08/2017 01:45,2,0.000,ALERT,212.38,302.07,59.965,1502171103,"274151322000052","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,1053786.0,1053786.0,17098,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171114,2322649.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.88,59.975,1502171103,"201051344000585","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,805486.8,805486.8,17202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171116,2322650.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.88,59.970,1502171103,"201051344001230","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,796062.3,796062.3,17243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171118,2322651.00
08/08/2017 01:45,2,0.000,ALERT,214.19,304.48,59.970,1502171103,"201051344000582","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,785071.2,785071.2,17193,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171120,2322652.00
08/08/2017 01:45,2,0.000,ALERT,213.29,303.88,59.970,1502171103,"201051344000955","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,805189.5,805189.5,17218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171121,2322653.00
08/08/2017 01:45,2,0.000,ALERT,213.06,301.77,59.965,1502171103,"274151322000094","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,870760.9,870760.9,17486,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171123,2322654.00
08/08/2017 01:45,2,0.000,ALERT,213.51,304.18,59.981,1502171103,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,815425.5,815425.5,17212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171125,2322655.00
08/08/2017 01:45,2,0.000,ALERT,213.51,304.48,59.965,1502171103,"201051344000890","219011344069620",0.00,19.30,0,301.17,306.28,0.0,0.0,0.000,799267.0,799267.0,17215,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171127,2322656.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.88,59.970,1502171103,"201051344000438","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,801578.7,801578.7,17197,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171129,2322657.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.28,59.965,1502171103,"201051344000417","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,715604.3,715604.3,17240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171131,2322658.00
08/08/2017 01:45,2,0.000,ALERT,213.06,302.98,59.959,1502171103,"274151322000083","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,1043148.5,1043148.5,17111,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171133,2322659.00
08/08/2017 01:45,2,0.000,ALERT,213.51,302.98,59.965,1502171103,"274151322000076","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1113682.9,1113682.9,17104,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171135,2322660.00
08/08/2017 01:45,2,0.000,ALERT,213.51,304.48,59.959,1502171103,"201051344000868","219011344069620",0.00,19.50,0,301.77,305.98,0.0,0.0,0.000,795512.8,795512.8,17230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171137,2322661.00
08/08/2017 01:45,2,0.000,ALERT,212.83,303.28,59.954,1502171103,"274151322000095","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,1102962.9,1102962.9,17122,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171138,2322662.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.88,59.959,1502171103,"201051344000988","219011344069620",0.00,19.80,0,298.47,305.08,0.0,0.0,0.000,687682.7,687682.7,17201,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171140,2322663.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.28,59.965,1502171103,"201051344001025","219011344069620",0.00,18.70,0,299.97,305.68,0.0,0.0,0.000,802469.4,802469.4,17202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171142,2322664.00
08/08/2017 01:45,2,0.000,ALERT,213.29,303.58,59.944,1502171103,"201051344000458","219011344069620",0.00,20.00,0,301.17,305.98,0.0,0.0,0.000,806662.2,806662.2,17197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171144,2322665.00
08/08/2017 01:45,2,0.000,ALERT,214.19,303.58,59.949,1502171103,"201051344000853","219011344069620",0.00,19.50,0,300.87,305.68,0.0,0.0,0.000,808012.2,808012.2,17220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171146,2322666.00
08/08/2017 01:45,2,0.000,ALERT,213.96,303.88,59.965,1502171103,"201051344000685","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,801422.1,801422.1,17235,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171147,2322667.00
08/08/2017 01:45,2,0.000,ALERT,213.74,302.98,59.970,1502171103,"201051344000917","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,798123.0,798123.0,17230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171149,2322668.00
08/08/2017 01:45,2,0.000,ALERT,213.96,304.18,59.970,1502171103,"201051344001145","219011344069620",0.00,19.30,0,301.17,305.98,0.0,0.0,0.000,806131.4,806131.4,17217,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171151,2322669.00
08/08/2017 01:45,2,0.000,ALERT,213.74,302.98,59.959,1502171103,"201051344000651","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,795077.6,795077.6,17210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171153,2322670.00
08/08/2017 01:45,2,0.000,ALERT,212.61,302.37,59.959,1502171103,"274151322000088","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1000954.4,1000954.4,17103,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171155,2322671.00
08/08/2017 01:45,2,0.000,ALERT,213.51,301.77,59.965,1502171103,"274151322000068","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,871587.8,871587.8,17499,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171156,2322672.00
08/08/2017 01:45,2,0.000,ALERT,213.29,303.58,59.975,1502171103,"201051344001135","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,790619.2,790619.2,17179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171158,2322673.00
08/08/2017 01:45,2,0.000,ALERT,213.29,304.18,59.970,1502171103,"201051344000594","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,810051.3,810051.3,17204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171160,2322674.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.58,59.970,1502171103,"201051344001203","219011344069620",0.00,19.30,0,300.57,306.88,0.0,0.0,0.000,800548.3,800548.3,17237,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171162,2322675.00
08/08/2017 01:45,2,0.000,ALERT,212.83,302.07,59.954,1502171103,"274151322000054","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,1016944.2,1016944.2,17087,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171164,2322676.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.28,59.970,1502171103,"201051344000867","219011344069620",0.00,20.00,0,300.87,305.68,0.0,0.0,0.000,794242.6,794242.6,17236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171165,2322677.00
08/08/2017 01:45,2,0.000,ALERT,213.74,303.58,59.965,1502171103,"201051344001093","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,798100.6,798100.6,17238,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171167,2322678.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.58,59.959,1502171103,"201051344000900","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,816182.6,816182.6,17239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171169,2322679.00
08/08/2017 01:45,2,0.000,ALERT,213.74,302.98,59.959,1502171103,"201051344000648","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,802821.8,802821.8,17211,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171171,2322680.00
08/08/2017 01:45,2,0.000,ALERT,213.51,304.18,59.965,1502171103,"201051344000569","219011344069620",0.00,19.80,0,301.77,305.98,0.0,0.0,0.000,817867.4,817867.4,17182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171173,2322681.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.88,59.959,1502171103,"201051344000983","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,808673.5,808673.5,17215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502171175,2322682.00
08/08/2017 01:45,2,0.000,ALERT,213.51,303.28,59.959,1502171103,"201051344001158","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,792738.9,792738.9,17215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171176,2322683.00
08/08/2017 01:45,2,0.000,ALERT,213.96,304.48,59.965,1502171103,"201051344000576","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,807294.5,807294.5,17227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171178,2322684.00
08/08/2017 01:45,2,0.000,ALERT,213.06,301.77,59.959,1502171103,"274151322000087","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,992039.8,992039.8,17333,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502171180,2322685.00
08/08/2017 02:00,2,0.000,ALERT,214.19,303.58,59.917,1502172003,"201051344000645","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,806208.7,806208.7,17202,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172005,2322686.00
08/08/2017 02:00,2,0.000,ALERT,213.06,302.07,59.959,1502172003,"274151322000085","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,1011759.1,1011759.1,17103,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172007,2322687.00
08/08/2017 02:00,2,0.000,ALERT,214.19,303.28,59.970,1502172003,"201051344000633","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,793289.2,793289.2,17252,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172008,2322688.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.58,59.991,1502172003,"201051344000469","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,797175.2,797175.2,17218,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172010,2322689.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.58,59.981,1502172003,"201051344000646","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,791588.9,791588.9,17206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172012,2322690.00
08/08/2017 02:00,2,0.000,ALERT,212.83,302.68,59.959,1502172003,"274151322000052","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,1053786.0,1053786.0,17100,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172014,2322691.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.58,59.970,1502172003,"201051344000585","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,805486.8,805486.8,17204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172016,2322692.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.88,59.975,1502172003,"201051344001230","219011344069620",0.00,19.00,0,302.07,305.38,0.0,0.0,0.000,796062.3,796062.3,17245,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172018,2322693.00
08/08/2017 02:00,2,0.000,ALERT,214.19,304.48,59.970,1502172003,"201051344000582","219011344069620",0.00,19.00,0,302.68,305.98,0.0,0.0,0.000,785071.2,785071.2,17195,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172020,2322694.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.88,59.938,1502172003,"201051344000955","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,805189.5,805189.5,17220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172021,2322695.00
08/08/2017 02:00,2,0.000,ALERT,213.06,301.77,59.970,1502172003,"274151322000094","219011344069620",0.00,19.50,0,300.27,303.28,0.0,0.0,0.000,870760.9,870760.9,17488,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172023,2322696.00
08/08/2017 02:00,2,0.000,ALERT,213.74,304.18,59.970,1502172003,"201051344000579","219011344069620",0.00,19.50,0,302.37,306.28,0.0,0.0,0.000,815425.5,815425.5,17214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172025,2322697.00
08/08/2017 02:00,2,0.000,ALERT,213.51,304.18,59.975,1502172003,"201051344000890","219011344069620",0.00,19.30,0,302.68,306.58,0.0,0.0,0.000,799267.0,799267.0,17217,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172027,2322698.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.58,59.938,1502172003,"201051344000438","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,801578.7,801578.7,17199,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172029,2322699.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.28,59.970,1502172003,"201051344000417","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,715604.3,715604.3,17242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172030,2322700.00
08/08/2017 02:00,2,0.000,ALERT,213.06,302.07,59.959,1502172003,"274151322000083","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,1043148.5,1043148.5,17113,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172032,2322701.00
08/08/2017 02:00,2,0.000,ALERT,213.51,301.77,59.970,1502172003,"274151322000076","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,1113682.9,1113682.9,17106,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172034,2322702.00
08/08/2017 02:00,2,0.000,ALERT,213.51,304.18,59.965,1502172003,"201051344000868","219011344069620",0.00,19.30,0,302.07,306.28,0.0,0.0,0.000,795512.8,795512.8,17232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172036,2322703.00
08/08/2017 02:00,2,0.000,ALERT,213.06,302.98,59.975,1502172003,"274151322000095","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,1102962.9,1102962.9,17124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172038,2322704.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.88,59.970,1502172003,"201051344000988","219011344069620",0.00,19.50,0,299.67,305.38,0.0,0.0,0.000,687682.7,687682.7,17203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172039,2322705.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.28,59.928,1502172003,"201051344001025","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,802469.4,802469.4,17204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172041,2322706.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.88,59.981,1502172003,"201051344000458","219011344069620",0.00,20.00,0,301.77,306.28,0.0,0.0,0.000,806662.2,806662.2,17199,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172043,2322707.00
08/08/2017 02:00,2,0.000,ALERT,214.41,303.58,59.975,1502172003,"201051344000853","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,808012.2,808012.2,17222,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172045,2322708.00
08/08/2017 02:00,2,0.000,ALERT,214.19,303.88,59.975,1502172003,"201051344000685","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,801422.1,801422.1,17237,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172047,2322709.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.28,59.975,1502172003,"201051344000917","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,798123.0,798123.0,17232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172048,2322710.00
08/08/2017 02:00,2,0.000,ALERT,213.96,304.18,59.975,1502172003,"201051344001145","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,806131.4,806131.4,17219,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172050,2322711.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.28,60.007,1502172003,"201051344000651","219011344069620",0.00,18.70,0,301.47,304.78,0.0,0.0,0.000,795077.6,795077.6,17212,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172052,2322712.00
08/08/2017 02:00,2,0.000,ALERT,212.61,302.07,59.975,1502172003,"274151322000088","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,1000954.4,1000954.4,17105,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172054,2322713.00
08/08/2017 02:00,2,0.000,ALERT,213.51,301.47,59.970,1502172003,"274151322000068","219011344069620",0.00,20.30,0,299.97,302.98,0.0,0.0,0.000,871587.8,871587.8,17501,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172056,2322714.00
08/08/2017 02:00,2,0.000,ALERT,213.51,303.58,59.981,1502172003,"201051344001135","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,790619.2,790619.2,17181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172057,2322715.00
08/08/2017 02:00,2,0.000,ALERT,213.51,304.48,59.981,1502172003,"201051344000594","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,810051.3,810051.3,17206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172059,2322716.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.58,59.981,1502172003,"201051344001203","219011344069620",0.00,19.00,0,301.77,306.88,0.0,0.0,0.000,800548.3,800548.3,17239,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172061,2322717.00
08/08/2017 02:00,2,0.000,ALERT,212.83,302.37,59.975,1502172003,"274151322000054","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,1016944.2,1016944.2,17089,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172063,2322718.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.58,59.975,1502172003,"201051344000867","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,794242.6,794242.6,17238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172065,2322719.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.88,59.986,1502172003,"201051344001093","219011344069620",0.00,19.80,0,301.77,305.08,0.0,0.0,0.000,798100.6,798100.6,17240,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172066,2322720.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.88,59.975,1502172003,"201051344000900","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,816182.6,816182.6,17241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172068,2322721.00
08/08/2017 02:00,2,0.000,ALERT,213.96,303.28,59.975,1502172003,"201051344000648","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,802821.8,802821.8,17213,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172070,2322722.00
08/08/2017 02:00,2,0.000,ALERT,213.74,304.18,59.996,1502172003,"201051344000569","219011344069620",0.00,19.80,0,302.37,306.28,0.0,0.0,0.000,817867.4,817867.4,17184,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172072,2322723.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.88,59.933,1502172003,"201051344000983","219011344069620",0.00,19.50,0,302.37,305.98,0.0,0.0,0.000,808673.5,808673.5,17217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172074,2322724.00
08/08/2017 02:00,2,0.000,ALERT,213.74,303.28,59.965,1502172003,"201051344001158","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,792738.9,792738.9,17217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172076,2322725.00
08/08/2017 02:00,2,0.000,ALERT,214.19,304.18,59.938,1502172003,"201051344000576","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,807294.5,807294.5,17229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172078,2322726.00
08/08/2017 02:00,2,0.000,ALERT,213.06,301.47,59.970,1502172003,"274151322000087","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,992039.8,992039.8,17335,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172079,2322727.00
08/08/2017 02:15,2,0.000,ALERT,214.41,303.88,59.954,1502172903,"201051344000645","219011344069620",0.00,19.80,0,301.77,308.69,0.0,0.0,0.000,806208.7,806208.7,17204,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172905,2322728.00
08/08/2017 02:15,2,0.000,ALERT,213.51,302.68,59.949,1502172903,"274151322000085","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,1011759.1,1011759.1,17105,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172907,2322729.00
08/08/2017 02:15,2,0.000,ALERT,214.41,303.58,59.949,1502172903,"201051344000633","219011344069620",0.00,19.00,0,299.97,308.09,0.0,0.0,0.000,793289.2,793289.2,17254,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172908,2322730.00
08/08/2017 02:15,2,0.000,ALERT,213.96,303.88,59.959,1502172903,"201051344000469","219011344069620",0.00,19.00,0,300.87,307.48,0.0,0.0,0.000,797175.2,797175.2,17220,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172910,2322731.00
08/08/2017 02:15,2,0.000,ALERT,213.74,303.88,59.954,1502172903,"201051344000646","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,791588.9,791588.9,17208,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172912,2322732.00
08/08/2017 02:15,2,0.000,ALERT,213.06,302.07,59.954,1502172903,"274151322000052","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,1053786.0,1053786.0,17102,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172914,2322733.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.18,59.954,1502172903,"201051344000585","219011344069620",0.00,19.30,0,301.47,306.58,0.0,0.0,0.000,805486.8,805486.8,17206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172916,2322734.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.48,59.959,1502172903,"201051344001230","219011344069620",0.00,19.00,0,301.77,306.88,0.0,0.0,0.000,796062.3,796062.3,17247,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172918,2322735.00
08/08/2017 02:15,2,0.000,ALERT,214.41,305.08,59.933,1502172903,"201051344000582","219011344069620",0.00,19.00,0,302.37,307.48,0.0,0.0,0.000,785071.2,785071.2,17197,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172919,2322736.00
08/08/2017 02:15,2,0.000,ALERT,213.51,304.18,59.949,1502172903,"201051344000955","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,805189.5,805189.5,17222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172921,2322737.00
08/08/2017 02:15,2,0.000,ALERT,213.51,301.77,59.944,1502172903,"274151322000094","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,870760.9,870760.9,17490,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172923,2322738.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.48,59.949,1502172903,"201051344000579","219011344069620",0.00,19.50,0,302.68,308.99,0.0,0.0,0.000,815425.5,815425.5,17216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172925,2322739.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.78,59.949,1502172903,"201051344000890","219011344069620",0.00,19.00,0,302.37,307.48,0.0,0.0,0.000,799267.0,799267.0,17219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172926,2322740.00
08/08/2017 02:15,2,0.000,ALERT,214.19,304.18,59.949,1502172903,"201051344000438","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,801578.7,801578.7,17201,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172928,2322741.00
08/08/2017 02:15,2,0.000,ALERT,214.19,303.88,59.949,1502172903,"201051344000417","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,715604.3,715604.3,17244,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172930,2322742.00
08/08/2017 02:15,2,0.000,ALERT,213.51,303.58,59.954,1502172903,"274151322000083","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,1043148.5,1043148.5,17115,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172932,2322743.00
08/08/2017 02:15,2,0.000,ALERT,213.96,302.98,59.949,1502172903,"274151322000076","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,1113682.9,1113682.9,17108,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172934,2322744.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.78,59.986,1502172903,"201051344000868","219011344069620",0.00,19.30,0,302.68,309.89,0.0,0.0,0.000,795512.8,795512.8,17234,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172936,2322745.00
08/08/2017 02:15,2,0.000,ALERT,213.51,303.58,59.938,1502172903,"274151322000095","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,1102962.9,1102962.9,17126,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172938,2322746.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.18,59.912,1502172903,"201051344000988","219011344069620",0.00,19.50,0,299.67,307.78,0.0,0.0,0.000,687682.7,687682.7,17205,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172940,2322747.00
08/08/2017 02:15,2,0.000,ALERT,213.96,303.58,59.944,1502172903,"201051344001025","219011344069620",0.00,18.70,0,301.47,306.88,0.0,0.0,0.000,802469.4,802469.4,17206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172941,2322748.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.18,59.949,1502172903,"201051344000458","219011344069620",0.00,20.00,0,302.07,309.29,0.0,0.0,0.000,806662.2,806662.2,17201,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172943,2322749.00
08/08/2017 02:15,2,0.000,ALERT,214.64,303.88,59.954,1502172903,"201051344000853","219011344069620",0.00,19.30,0,302.07,308.69,0.0,0.0,0.000,808012.2,808012.2,17224,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172945,2322750.00
08/08/2017 02:15,2,0.000,ALERT,214.41,304.18,59.959,1502172903,"201051344000685","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,801422.1,801422.1,17239,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172947,2322751.00
08/08/2017 02:15,2,0.000,ALERT,214.19,303.88,59.975,1502172903,"201051344000917","219011344069620",0.00,19.80,0,300.87,306.28,0.0,0.0,0.000,798123.0,798123.0,17234,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172948,2322752.00
08/08/2017 02:15,2,0.000,ALERT,214.41,304.78,59.954,1502172903,"201051344001145","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,806131.4,806131.4,17221,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172950,2322753.00
08/08/2017 02:15,2,0.000,ALERT,214.19,303.88,59.959,1502172903,"201051344000651","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,795077.6,795077.6,17214,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172952,2322754.00
08/08/2017 02:15,2,0.000,ALERT,213.06,302.98,59.954,1502172903,"274151322000088","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,1000954.4,1000954.4,17107,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172954,2322755.00
08/08/2017 02:15,2,0.000,ALERT,213.96,302.07,59.938,1502172903,"274151322000068","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,871587.8,871587.8,17503,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172956,2322756.00
08/08/2017 02:15,2,0.000,ALERT,213.74,304.18,59.954,1502172903,"201051344001135","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,790619.2,790619.2,17183,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172957,2322757.00
08/08/2017 02:15,2,0.000,ALERT,213.74,304.48,59.928,1502172903,"201051344000594","219011344069620",0.00,19.00,0,301.77,309.29,0.0,0.0,0.000,810051.3,810051.3,17208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172959,2322758.00
08/08/2017 02:15,2,0.000,ALERT,214.19,304.18,59.965,1502172903,"201051344001203","219011344069620",0.00,19.00,0,301.77,308.09,0.0,0.0,0.000,800548.3,800548.3,17241,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172961,2322759.00
08/08/2017 02:15,2,0.000,ALERT,213.29,302.37,59.949,1502172903,"274151322000054","219011344069620",0.00,20.30,0,300.27,305.38,0.0,0.0,0.000,1016944.2,1016944.2,17091,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172963,2322760.00
08/08/2017 02:15,2,0.000,ALERT,213.96,303.58,59.928,1502172903,"201051344000867","219011344069620",0.00,19.80,0,301.47,309.29,0.0,0.0,0.000,794242.6,794242.6,17240,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172965,2322761.00
08/08/2017 02:15,2,0.000,ALERT,214.19,304.18,60.002,1502172903,"201051344001093","219011344069620",0.00,19.50,0,302.07,306.58,0.0,0.0,0.000,798100.6,798100.6,17242,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172966,2322762.00
08/08/2017 02:15,2,0.000,ALERT,213.74,303.88,59.949,1502172903,"201051344000900","219011344069620",0.00,19.30,0,301.77,308.09,0.0,0.0,0.000,816182.6,816182.6,17243,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172968,2322763.00
08/08/2017 02:15,2,0.000,ALERT,214.19,303.28,59.954,1502172903,"201051344000648","219011344069620",0.00,18.70,0,301.47,308.99,0.0,0.0,0.000,802821.8,802821.8,17215,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172970,2322764.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.48,59.959,1502172903,"201051344000569","219011344069620",0.00,19.50,0,302.37,309.29,0.0,0.0,0.000,817867.4,817867.4,17186,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172972,2322765.00
08/08/2017 02:15,2,0.000,ALERT,213.96,304.18,59.928,1502172903,"201051344000983","219011344069620",0.00,19.50,0,302.37,308.99,0.0,0.0,0.000,808673.5,808673.5,17219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172974,2322766.00
08/08/2017 02:15,2,0.000,ALERT,213.96,303.88,59.938,1502172903,"201051344001158","219011344069620",0.00,19.00,0,301.17,307.48,0.0,0.0,0.000,792738.9,792738.9,17219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172975,2322767.00
08/08/2017 02:15,2,0.000,ALERT,214.41,304.48,59.944,1502172903,"201051344000576","219011344069620",0.00,19.30,0,301.77,308.69,0.0,0.0,0.000,807294.5,807294.5,17231,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502172977,2322768.00
08/08/2017 02:15,2,0.000,ALERT,213.51,301.77,59.954,1502172903,"274151322000087","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,992039.8,992039.8,17337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502172979,2322769.00
08/08/2017 02:30,2,0.000,ALERT,213.74,302.37,59.975,1502173803,"201051344000645","219011344069620",0.00,19.50,0,301.77,305.68,0.0,0.0,0.000,806208.7,806208.7,17206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173805,2322770.00
08/08/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1502173803,"274151322000085","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,1011759.1,1011759.1,17107,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173806,2322771.00
08/08/2017 02:30,2,0.000,ALERT,213.96,302.68,59.970,1502173803,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,793289.2,793289.2,17256,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173808,2322772.00
08/08/2017 02:30,2,0.000,ALERT,213.51,302.68,59.986,1502173803,"201051344000469","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,797175.2,797175.2,17222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173810,2322773.00
08/08/2017 02:30,2,0.000,ALERT,212.83,302.68,59.975,1502173803,"201051344000646","219011344069620",0.00,18.70,0,300.87,310.19,0.0,0.0,0.000,791588.9,791588.9,17210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173812,2322774.00
08/08/2017 02:30,2,0.000,ALERT,212.61,302.68,59.959,1502173803,"274151322000052","219011344069620",0.00,19.80,0,299.37,305.08,0.0,0.0,0.000,1053786.0,1053786.0,17104,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173814,2322775.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.98,59.975,1502173803,"201051344000585","219011344069620",0.00,19.30,0,301.17,310.19,0.0,0.0,0.000,805486.8,805486.8,17208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173815,2322776.00
08/08/2017 02:30,2,0.000,ALERT,213.06,302.98,60.018,1502173803,"201051344001230","219011344069620",0.00,18.70,0,301.77,311.39,0.0,0.0,0.000,796062.3,796062.3,17249,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173817,2322777.00
08/08/2017 02:30,2,0.000,ALERT,213.74,303.88,59.975,1502173803,"201051344000582","219011344069620",0.00,18.70,0,302.07,311.39,0.0,0.0,0.000,785071.2,785071.2,17199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173819,2322778.00
08/08/2017 02:30,2,0.000,ALERT,212.83,302.98,59.975,1502173803,"201051344000955","219011344069620",0.00,19.00,0,301.47,310.79,0.0,0.0,0.000,805189.5,805189.5,17224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173821,2322779.00
08/08/2017 02:30,2,0.000,ALERT,213.06,301.47,59.991,1502173803,"274151322000094","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,870760.9,870760.9,17492,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173823,2322780.00
08/08/2017 02:30,2,0.000,ALERT,213.29,303.58,59.938,1502173803,"201051344000579","219011344069620",0.00,19.30,0,302.37,306.28,0.0,0.0,0.000,815425.5,815425.5,17218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173825,2322781.00
