ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 02:30,2,0.000,ALERT,213.06,303.28,59.970,1502173803,"201051344000890","219011344069620",0.00,19.00,0,302.07,311.99,0.0,0.0,0.000,799267.0,799267.0,17221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173826,2322782.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.98,59.970,1502173803,"201051344000438","219011344069620",0.00,18.70,0,301.77,311.09,0.0,0.0,0.000,801578.7,801578.7,17203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173828,2322783.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.37,59.975,1502173803,"201051344000417","219011344069620",0.00,19.00,0,301.17,310.49,0.0,0.0,0.000,715604.3,715604.3,17246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173830,2322784.00
08/08/2017 02:30,2,0.000,ALERT,212.38,301.77,59.975,1502173803,"274151322000083","219011344069620",0.00,19.50,0,299.67,305.38,0.0,0.0,0.000,1043148.5,1043148.5,17117,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173832,2322785.00
08/08/2017 02:30,2,0.000,ALERT,213.51,302.37,59.981,1502173803,"274151322000076","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,1113682.9,1113682.9,17110,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173833,2322786.00
08/08/2017 02:30,2,0.000,ALERT,213.29,303.88,59.970,1502173803,"201051344000868","219011344069620",0.00,19.30,0,302.37,306.28,0.0,0.0,0.000,795512.8,795512.8,17236,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173835,2322787.00
08/08/2017 02:30,2,0.000,ALERT,212.83,302.98,59.981,1502173803,"274151322000095","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,1102962.9,1102962.9,17128,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173837,2322788.00
08/08/2017 02:30,2,0.000,ALERT,213.29,303.28,59.986,1502173803,"201051344000988","219011344069620",0.00,19.30,0,299.37,305.38,0.0,0.0,0.000,687682.7,687682.7,17207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173839,2322789.00
08/08/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1502173803,"201051344001025","219011344069620",0.00,18.30,0,300.87,311.09,0.0,0.0,0.000,802469.4,802469.4,17208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173841,2322790.00
08/08/2017 02:30,2,0.000,ALERT,213.51,303.58,59.965,1502173803,"201051344000458","219011344069620",0.00,19.80,0,301.77,306.28,0.0,0.0,0.000,806662.2,806662.2,17203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173843,2322791.00
08/08/2017 02:30,2,0.000,ALERT,213.96,303.28,59.933,1502173803,"201051344000853","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,808012.2,808012.2,17226,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173844,2322792.00
08/08/2017 02:30,2,0.000,ALERT,213.51,302.98,59.970,1502173803,"201051344000685","219011344069620",0.00,19.00,0,301.47,311.09,0.0,0.0,0.000,801422.1,801422.1,17241,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173846,2322793.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.37,59.970,1502173803,"201051344000917","219011344069620",0.00,19.80,0,300.27,309.59,0.0,0.0,0.000,798123.0,798123.0,17236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173848,2322794.00
08/08/2017 02:30,2,0.000,ALERT,213.51,303.28,59.970,1502173803,"201051344001145","219011344069620",0.00,18.70,0,301.77,311.99,0.0,0.0,0.000,806131.4,806131.4,17223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173850,2322795.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.07,59.975,1502173803,"201051344000651","219011344069620",0.00,18.30,0,300.87,309.89,0.0,0.0,0.000,795077.6,795077.6,17216,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173851,2322796.00
08/08/2017 02:30,2,0.000,ALERT,212.61,301.77,59.959,1502173803,"274151322000088","219011344069620",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,1000954.4,1000954.4,17109,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173853,2322797.00
08/08/2017 02:30,2,0.000,ALERT,213.51,301.47,59.965,1502173803,"274151322000068","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,871587.8,871587.8,17505,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173855,2322798.00
08/08/2017 02:30,2,0.000,ALERT,212.83,302.98,59.975,1502173803,"201051344001135","219011344069620",0.00,19.00,0,301.47,310.79,0.0,0.0,0.000,790619.2,790619.2,17185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173857,2322799.00
08/08/2017 02:30,2,0.000,ALERT,213.29,304.18,59.970,1502173803,"201051344000594","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,810051.3,810051.3,17210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173859,2322800.00
08/08/2017 02:30,2,0.000,ALERT,213.06,302.37,59.975,1502173803,"201051344001203","219011344069620",0.00,19.00,0,301.47,311.99,0.0,0.0,0.000,800548.3,800548.3,17243,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173861,2322801.00
08/08/2017 02:30,2,0.000,ALERT,212.83,301.77,59.965,1502173803,"274151322000054","219011344069620",0.00,20.30,0,299.37,305.08,0.0,0.0,0.000,1016944.2,1016944.2,17093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173863,2322802.00
08/08/2017 02:30,2,0.000,ALERT,213.74,302.98,59.965,1502173803,"201051344000867","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,794242.6,794242.6,17242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173864,2322803.00
08/08/2017 02:30,2,0.000,ALERT,213.29,302.98,59.965,1502173803,"201051344001093","219011344069620",0.00,19.30,0,301.47,310.19,0.0,0.0,0.000,798100.6,798100.6,17244,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173866,2322804.00
08/08/2017 02:30,2,0.000,ALERT,213.51,303.28,59.965,1502173803,"201051344000900","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,816182.6,816182.6,17245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173868,2322805.00
08/08/2017 02:30,2,0.000,ALERT,213.74,302.68,59.965,1502173803,"201051344000648","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,802821.8,802821.8,17217,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173870,2322806.00
08/08/2017 02:30,2,0.000,ALERT,213.51,303.58,59.970,1502173803,"201051344000569","219011344069620",0.00,19.30,0,302.37,306.28,0.0,0.0,0.000,817867.4,817867.4,17188,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173872,2322807.00
08/08/2017 02:30,2,0.000,ALERT,213.51,303.58,59.965,1502173803,"201051344000983","219011344069620",0.00,19.50,0,302.07,305.98,0.0,0.0,0.000,808673.5,808673.5,17221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173873,2322808.00
08/08/2017 02:30,2,0.000,ALERT,213.51,302.98,59.965,1502173803,"201051344001158","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,792738.9,792738.9,17221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502173875,2322809.00
08/08/2017 02:30,2,0.000,ALERT,213.96,303.58,59.965,1502173803,"201051344000576","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,807294.5,807294.5,17233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173877,2322810.00
08/08/2017 02:30,2,0.000,ALERT,213.06,301.47,59.959,1502173803,"274151322000087","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,992039.8,992039.8,17339,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502173879,2322811.00
08/08/2017 02:45,2,0.000,ALERT,213.96,303.58,60.028,1502174704,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,806208.7,806208.7,17208,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174706,2322812.00
08/08/2017 02:45,2,0.000,ALERT,213.06,301.77,59.975,1502174704,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1011759.1,1011759.1,17109,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174707,2322813.00
08/08/2017 02:45,2,0.000,ALERT,214.19,303.28,59.959,1502174704,"201051344000633","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,793289.2,793289.2,17258,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174709,2322814.00
08/08/2017 02:45,2,0.000,ALERT,213.74,303.28,59.986,1502174704,"201051344000469","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,797175.2,797175.2,17224,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174711,2322815.00
08/08/2017 02:45,2,0.000,ALERT,212.83,302.68,59.954,1502174704,"201051344000646","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,791588.9,791588.9,17212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174713,2322816.00
08/08/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1502174704,"274151322000052","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1053786.0,1053786.0,17106,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174715,2322817.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.98,59.986,1502174704,"201051344000585","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,805486.8,805486.8,17210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174717,2322818.00
08/08/2017 02:45,2,0.000,ALERT,213.06,303.28,59.986,1502174704,"201051344001230","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,796062.3,796062.3,17251,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174718,2322819.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.88,59.986,1502174704,"201051344000582","219011344069620",0.00,18.30,0,302.07,305.08,0.0,0.0,0.000,785071.2,785071.2,17201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174720,2322820.00
08/08/2017 02:45,2,0.000,ALERT,212.83,302.98,59.959,1502174704,"201051344000955","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,805189.5,805189.5,17226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174722,2322821.00
08/08/2017 02:45,2,0.000,ALERT,213.06,301.47,59.959,1502174704,"274151322000094","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,870760.9,870760.9,17494,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174724,2322822.00
08/08/2017 02:45,2,0.000,ALERT,213.51,304.18,59.975,1502174704,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,815425.5,815425.5,17220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174726,2322823.00
08/08/2017 02:45,2,0.000,ALERT,212.83,303.28,60.028,1502174704,"201051344000890","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,799267.0,799267.0,17223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174727,2322824.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.98,59.965,1502174704,"201051344000438","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,801578.7,801578.7,17205,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174729,2322825.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.37,59.981,1502174704,"201051344000417","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,715604.3,715604.3,17248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174731,2322826.00
08/08/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1502174704,"274151322000083","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,1043148.5,1043148.5,17119,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174733,2322827.00
08/08/2017 02:45,2,0.000,ALERT,213.51,302.07,59.970,1502174704,"274151322000076","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,1113682.9,1113682.9,17112,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174735,2322828.00
08/08/2017 02:45,2,0.000,ALERT,213.51,304.48,59.981,1502174704,"201051344000868","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,795512.8,795512.8,17238,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174736,2322829.00
08/08/2017 02:45,2,0.000,ALERT,213.06,303.28,59.981,1502174704,"274151322000095","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,1102962.9,1102962.9,17130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174738,2322830.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.88,59.981,1502174704,"201051344000988","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,687682.7,687682.7,17209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174740,2322831.00
08/08/2017 02:45,2,0.000,ALERT,213.06,302.37,59.970,1502174704,"201051344001025","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,802469.4,802469.4,17210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174742,2322832.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.58,59.975,1502174704,"201051344000458","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,806662.2,806662.2,17205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174744,2322833.00
08/08/2017 02:45,2,0.000,ALERT,214.19,303.58,59.970,1502174704,"201051344000853","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,808012.2,808012.2,17228,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174746,2322834.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.98,59.981,1502174704,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,801422.1,801422.1,17243,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174747,2322835.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.68,59.975,1502174704,"201051344000917","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,798123.0,798123.0,17238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174749,2322836.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.28,59.981,1502174704,"201051344001145","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,806131.4,806131.4,17225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174751,2322837.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.37,59.933,1502174704,"201051344000651","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,795077.6,795077.6,17218,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174753,2322838.00
08/08/2017 02:45,2,0.000,ALERT,212.61,302.07,59.959,1502174704,"274151322000088","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,1000954.4,1000954.4,17111,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174754,2322839.00
08/08/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1502174704,"274151322000068","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,871587.8,871587.8,17507,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174756,2322840.00
08/08/2017 02:45,2,0.000,ALERT,212.83,302.98,59.970,1502174704,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,790619.2,790619.2,17187,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174758,2322841.00
08/08/2017 02:45,2,0.000,ALERT,213.51,304.18,59.965,1502174704,"201051344000594","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,810051.3,810051.3,17212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174760,2322842.00
08/08/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1502174704,"201051344001203","219011344069620",0.00,18.70,0,301.17,306.28,0.0,0.0,0.000,800548.3,800548.3,17245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174762,2322843.00
08/08/2017 02:45,2,0.000,ALERT,212.83,302.37,59.933,1502174704,"274151322000054","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1016944.2,1016944.2,17095,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174763,2322844.00
08/08/2017 02:45,2,0.000,ALERT,213.96,303.58,59.991,1502174704,"201051344000867","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,794242.6,794242.6,17244,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174765,2322845.00
08/08/2017 02:45,2,0.000,ALERT,213.29,303.28,59.959,1502174704,"201051344001093","219011344069620",0.00,19.30,0,301.17,304.48,0.0,0.0,0.000,798100.6,798100.6,17246,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174767,2322846.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.58,59.965,1502174704,"201051344000900","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,816182.6,816182.6,17247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174769,2322847.00
08/08/2017 02:45,2,0.000,ALERT,213.74,302.68,59.965,1502174704,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,802821.8,802821.8,17219,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174771,2322848.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.88,59.959,1502174704,"201051344000569","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,817867.4,817867.4,17190,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174773,2322849.00
08/08/2017 02:45,2,0.000,ALERT,213.51,303.58,59.970,1502174704,"201051344000983","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,808673.5,808673.5,17223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502174774,2322850.00
08/08/2017 02:45,2,0.000,ALERT,213.51,302.98,59.959,1502174704,"201051344001158","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,792738.9,792738.9,17223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174776,2322851.00
08/08/2017 02:45,2,0.000,ALERT,213.96,303.58,59.965,1502174704,"201051344000576","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,807294.5,807294.5,17235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174778,2322852.00
08/08/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1502174704,"274151322000087","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,992039.8,992039.8,17341,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502174780,2322853.00
08/08/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1502175603,"201051344000645","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,806208.7,806208.7,17210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175605,2322854.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1502175603,"274151322000085","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,1011759.1,1011759.1,17111,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175607,2322855.00
08/08/2017 03:00,2,0.000,ALERT,212.83,301.47,59.959,1502175603,"201051344000633","219011344069620",0.00,18.30,0,298.17,304.78,0.0,0.0,0.000,793289.2,793289.2,17260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175609,2322856.00
08/08/2017 03:00,2,0.000,ALERT,212.38,301.47,59.944,1502175603,"201051344000469","219011344069620",0.00,18.30,0,298.77,304.78,0.0,0.0,0.000,797175.2,797175.2,17226,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175611,2322857.00
08/08/2017 03:00,2,0.000,ALERT,211.48,300.57,59.959,1502175603,"201051344000646","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,791588.9,791588.9,17214,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175613,2322858.00
08/08/2017 03:00,2,0.000,ALERT,211.70,299.97,59.981,1502175603,"274151322000052","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,1053786.0,1053786.0,17108,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175614,2322859.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.87,59.975,1502175603,"201051344000585","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,805486.8,805486.8,17212,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175616,2322860.00
08/08/2017 03:00,2,0.000,ALERT,211.70,301.17,60.007,1502175603,"201051344001230","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,796062.3,796062.3,17253,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175618,2322861.00
08/08/2017 03:00,2,0.000,ALERT,212.16,301.47,59.970,1502175603,"201051344000582","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,785071.2,785071.2,17203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175620,2322862.00
08/08/2017 03:00,2,0.000,ALERT,211.48,300.87,59.965,1502175603,"201051344000955","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,805189.5,805189.5,17228,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175621,2322863.00
08/08/2017 03:00,2,0.000,ALERT,212.16,299.97,59.954,1502175603,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,870760.9,870760.9,17496,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175623,2322864.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.37,59.959,1502175603,"201051344000579","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,815425.5,815425.5,17222,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175625,2322865.00
08/08/2017 03:00,2,0.000,ALERT,211.70,301.17,59.970,1502175603,"201051344000890","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,799267.0,799267.0,17225,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175627,2322866.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.87,59.970,1502175603,"201051344000438","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,801578.7,801578.7,17207,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175629,2322867.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.27,59.959,1502175603,"201051344000417","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,715604.3,715604.3,17250,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175630,2322868.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1502175603,"274151322000083","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,1043148.5,1043148.5,17121,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175632,2322869.00
08/08/2017 03:00,2,0.000,ALERT,212.38,301.47,59.959,1502175603,"274151322000076","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,1113682.9,1113682.9,17114,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175634,2322870.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.37,59.965,1502175603,"201051344000868","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,795512.8,795512.8,17240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175636,2322871.00
08/08/2017 03:00,2,0.000,ALERT,211.70,301.47,59.965,1502175603,"274151322000095","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,1102962.9,1102962.9,17132,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175638,2322872.00
08/08/2017 03:00,2,0.000,ALERT,212.16,301.77,59.975,1502175603,"201051344000988","219011344069620",0.00,19.00,0,297.26,305.08,0.0,0.0,0.000,687682.7,687682.7,17211,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175640,2322873.00
08/08/2017 03:00,2,0.000,ALERT,211.70,300.27,59.959,1502175603,"201051344001025","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,802469.4,802469.4,17212,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175642,2322874.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.07,59.965,1502175603,"201051344000458","219011344069620",0.00,19.50,0,299.97,305.98,0.0,0.0,0.000,806662.2,806662.2,17207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175644,2322875.00
08/08/2017 03:00,2,0.000,ALERT,212.83,301.77,59.991,1502175603,"201051344000853","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,808012.2,808012.2,17230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175645,2322876.00
08/08/2017 03:00,2,0.000,ALERT,212.16,300.87,59.959,1502175603,"201051344000685","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,801422.1,801422.1,17245,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175647,2322877.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1502175603,"201051344000917","219011344069620",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,798123.0,798123.0,17240,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175649,2322878.00
08/08/2017 03:00,2,0.000,ALERT,212.16,301.47,59.965,1502175603,"201051344001145","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,806131.4,806131.4,17227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175651,2322879.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.27,59.965,1502175603,"201051344000651","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,795077.6,795077.6,17220,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175653,2322880.00
08/08/2017 03:00,2,0.000,ALERT,211.48,300.87,59.954,1502175603,"274151322000088","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,1000954.4,1000954.4,17113,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175654,2322881.00
08/08/2017 03:00,2,0.000,ALERT,212.38,299.67,59.949,1502175603,"274151322000068","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,871587.8,871587.8,17509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175656,2322882.00
08/08/2017 03:00,2,0.000,ALERT,211.48,300.87,59.970,1502175603,"201051344001135","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,790619.2,790619.2,17189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175658,2322883.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.37,59.949,1502175603,"201051344000594","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,810051.3,810051.3,17214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175660,2322884.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1502175603,"201051344001203","219011344069620",0.00,18.30,0,299.37,306.28,0.0,0.0,0.000,800548.3,800548.3,17247,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175662,2322885.00
08/08/2017 03:00,2,0.000,ALERT,211.70,300.87,59.959,1502175603,"274151322000054","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,1016944.2,1016944.2,17097,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175664,2322886.00
08/08/2017 03:00,2,0.000,ALERT,212.38,301.77,59.965,1502175603,"201051344000867","219011344069620",0.00,19.30,0,299.67,305.68,0.0,0.0,0.000,794242.6,794242.6,17246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175665,2322887.00
08/08/2017 03:00,2,0.000,ALERT,211.93,300.87,59.996,1502175603,"201051344001093","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,798100.6,798100.6,17248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175667,2322888.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.07,59.965,1502175603,"201051344000900","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,816182.6,816182.6,17249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175669,2322889.00
08/08/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1502175603,"201051344000648","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,802821.8,802821.8,17221,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175671,2322890.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.37,60.007,1502175603,"201051344000569","219011344069620",0.00,19.30,0,300.27,305.98,0.0,0.0,0.000,817867.4,817867.4,17192,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175673,2322891.00
08/08/2017 03:00,2,0.000,ALERT,212.16,302.07,59.981,1502175603,"201051344000983","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,808673.5,808673.5,17225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175674,2322892.00
08/08/2017 03:00,2,0.000,ALERT,212.16,301.47,59.975,1502175603,"201051344001158","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,792738.9,792738.9,17225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502175676,2322893.00
08/08/2017 03:00,2,0.000,ALERT,212.61,302.07,59.970,1502175603,"201051344000576","219011344069620",0.00,18.70,0,299.67,305.38,0.0,0.0,0.000,807294.5,807294.5,17237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175678,2322894.00
08/08/2017 03:00,2,0.000,ALERT,211.93,299.97,59.970,1502175603,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,992039.8,992039.8,17343,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502175680,2322895.00
08/08/2017 03:15,2,0.000,ALERT,211.48,299.97,59.970,1502176503,"201051344000645","219011344069620",0.00,19.30,0,287.65,303.28,0.0,0.0,0.000,806208.7,806208.7,17212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176505,2322896.00
08/08/2017 03:15,2,0.000,ALERT,210.80,298.47,59.986,1502176503,"274151322000085","219011344069620",0.00,19.50,0,286.74,302.07,0.0,0.0,0.000,1011759.1,1011759.1,17113,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176507,2322897.00
08/08/2017 03:15,2,0.000,ALERT,211.70,299.37,59.986,1502176503,"201051344000633","219011344069620",0.00,18.30,0,286.14,302.68,0.0,0.0,0.000,793289.2,793289.2,17262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176509,2322898.00
08/08/2017 03:15,2,0.000,ALERT,211.03,299.67,60.023,1502176503,"201051344000469","219011344069620",0.00,18.00,0,286.74,302.98,0.0,0.0,0.000,797175.2,797175.2,17228,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176511,2322899.00
08/08/2017 03:15,2,0.000,ALERT,210.35,298.77,60.028,1502176503,"201051344000646","219011344069620",0.00,18.30,0,286.74,302.07,0.0,0.0,0.000,791588.9,791588.9,17216,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176513,2322900.00
08/08/2017 03:15,2,0.000,ALERT,210.35,298.47,59.996,1502176503,"274151322000052","219011344069620",0.00,19.50,0,286.44,302.37,0.0,0.0,0.000,1053786.0,1053786.0,17110,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176514,2322901.00
08/08/2017 03:15,2,0.000,ALERT,210.80,299.37,59.991,1502176503,"201051344000585","219011344069620",0.00,18.70,0,287.35,302.37,0.0,0.0,0.000,805486.8,805486.8,17214,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176516,2322902.00
08/08/2017 03:15,2,0.000,ALERT,211.70,301.47,59.991,1502176503,"201051344001230","219011344069620",0.00,18.00,0,287.95,302.68,0.0,0.0,0.000,796062.3,796062.3,17255,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176518,2322903.00
08/08/2017 03:15,2,0.000,ALERT,212.16,301.77,59.954,1502176503,"201051344000582","219011344069620",0.00,18.30,0,288.25,302.98,0.0,0.0,0.000,785071.2,785071.2,17205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176520,2322904.00
08/08/2017 03:15,2,0.000,ALERT,211.25,300.87,59.991,1502176503,"201051344000955","219011344069620",0.00,18.70,0,287.65,302.07,0.0,0.0,0.000,805189.5,805189.5,17230,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176521,2322905.00
08/08/2017 03:15,2,0.000,ALERT,211.70,299.67,59.986,1502176503,"274151322000094","219011344069620",0.00,19.00,0,286.14,302.37,0.0,0.0,0.000,870760.9,870760.9,17498,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176523,2322906.00
08/08/2017 03:15,2,0.000,ALERT,212.16,302.07,60.007,1502176503,"201051344000579","219011344069620",0.00,18.70,0,288.25,303.88,0.0,0.0,0.000,815425.5,815425.5,17224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176525,2322907.00
08/08/2017 03:15,2,0.000,ALERT,211.48,301.17,60.034,1502176503,"201051344000890","219011344069620",0.00,18.70,0,288.25,303.28,0.0,0.0,0.000,799267.0,799267.0,17227,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176527,2322908.00
08/08/2017 03:15,2,0.000,ALERT,211.93,300.57,60.002,1502176503,"201051344000438","219011344069620",0.00,18.00,0,287.65,302.68,0.0,0.0,0.000,801578.7,801578.7,17209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176529,2322909.00
08/08/2017 03:15,2,0.000,ALERT,211.93,300.27,60.007,1502176503,"201051344000417","219011344069620",0.00,18.30,0,287.35,301.77,0.0,0.0,0.000,715604.3,715604.3,17252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176531,2322910.00
08/08/2017 03:15,2,0.000,ALERT,211.70,300.87,60.002,1502176503,"274151322000083","219011344069620",0.00,19.00,0,287.05,302.98,0.0,0.0,0.000,1043148.5,1043148.5,17123,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176532,2322911.00
08/08/2017 03:15,2,0.000,ALERT,212.16,299.97,60.002,1502176503,"274151322000076","219011344069620",0.00,19.30,0,286.74,302.98,0.0,0.0,0.000,1113682.9,1113682.9,17116,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176534,2322912.00
08/08/2017 03:15,2,0.000,ALERT,212.16,302.07,59.965,1502176503,"201051344000868","219011344069620",0.00,18.70,0,288.55,304.18,0.0,0.0,0.000,795512.8,795512.8,17242,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176536,2322913.00
08/08/2017 03:15,2,0.000,ALERT,211.70,301.17,59.991,1502176503,"274151322000095","219011344069620",0.00,18.70,0,287.65,303.88,0.0,0.0,0.000,1102962.9,1102962.9,17134,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176538,2322914.00
08/08/2017 03:15,2,0.000,ALERT,212.16,301.77,60.034,1502176503,"201051344000988","219011344069620",0.00,19.00,0,285.54,303.28,0.0,0.0,0.000,687682.7,687682.7,17213,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176540,2322915.00
08/08/2017 03:15,2,0.000,ALERT,211.48,300.27,59.986,1502176503,"201051344001025","219011344069620",0.00,18.00,0,287.35,302.68,0.0,0.0,0.000,802469.4,802469.4,17214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176542,2322916.00
08/08/2017 03:15,2,0.000,ALERT,212.16,301.77,59.959,1502176503,"201051344000458","219011344069620",0.00,19.50,0,287.65,304.48,0.0,0.0,0.000,806662.2,806662.2,17209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176543,2322917.00
08/08/2017 03:15,2,0.000,ALERT,212.83,301.77,59.981,1502176503,"201051344000853","219011344069620",0.00,18.70,0,287.65,303.58,0.0,0.0,0.000,808012.2,808012.2,17232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176545,2322918.00
08/08/2017 03:15,2,0.000,ALERT,211.93,300.57,59.986,1502176503,"201051344000685","219011344069620",0.00,18.70,0,287.65,302.68,0.0,0.0,0.000,801422.1,801422.1,17247,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176547,2322919.00
08/08/2017 03:15,2,0.000,ALERT,211.70,299.97,59.981,1502176503,"201051344000917","219011344069620",0.00,19.30,0,286.44,301.77,0.0,0.0,0.000,798123.0,798123.0,17242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176549,2322920.00
08/08/2017 03:15,2,0.000,ALERT,211.93,301.17,59.986,1502176503,"201051344001145","219011344069620",0.00,18.30,0,288.25,303.28,0.0,0.0,0.000,806131.4,806131.4,17229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176550,2322921.00
08/08/2017 03:15,2,0.000,ALERT,211.93,299.97,59.991,1502176503,"201051344000651","219011344069620",0.00,17.80,0,287.05,301.77,0.0,0.0,0.000,795077.6,795077.6,17222,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176552,2322922.00
08/08/2017 03:15,2,0.000,ALERT,211.25,300.27,60.023,1502176503,"274151322000088","219011344069620",0.00,19.50,0,286.74,302.68,0.0,0.0,0.000,1000954.4,1000954.4,17115,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176554,2322923.00
08/08/2017 03:15,2,0.000,ALERT,212.16,299.37,59.996,1502176503,"274151322000068","219011344069620",0.00,19.80,0,286.44,301.77,0.0,0.0,0.000,871587.8,871587.8,17511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176556,2322924.00
08/08/2017 03:15,2,0.000,ALERT,211.48,300.57,60.007,1502176503,"201051344001135","219011344069620",0.00,18.30,0,287.95,302.98,0.0,0.0,0.000,790619.2,790619.2,17191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176558,2322925.00
