ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 03:15,2,0.000,ALERT,211.93,302.37,59.975,1502176503,"201051344000594","219011344069620",0.00,18.30,0,287.65,303.88,0.0,0.0,0.000,810051.3,810051.3,17216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176560,2322926.00
08/08/2017 03:15,2,0.000,ALERT,211.93,300.57,59.975,1502176503,"201051344001203","219011344069620",0.00,18.30,0,287.65,304.18,0.0,0.0,0.000,800548.3,800548.3,17249,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176561,2322927.00
08/08/2017 03:15,2,0.000,ALERT,211.48,299.97,59.996,1502176503,"274151322000054","219011344069620",0.00,19.80,0,287.05,302.98,0.0,0.0,0.000,1016944.2,1016944.2,17099,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176563,2322928.00
08/08/2017 03:15,2,0.000,ALERT,212.38,301.47,59.986,1502176503,"201051344000867","219011344069620",0.00,19.30,0,287.65,303.88,0.0,0.0,0.000,794242.6,794242.6,17248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176565,2322929.00
08/08/2017 03:15,2,0.000,ALERT,211.70,300.57,59.986,1502176503,"201051344001093","219011344069620",0.00,19.00,0,287.65,302.37,0.0,0.0,0.000,798100.6,798100.6,17250,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176567,2322930.00
08/08/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1502176503,"201051344000900","219011344069620",0.00,19.00,0,287.65,303.28,0.0,0.0,0.000,816182.6,816182.6,17251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176569,2322931.00
08/08/2017 03:15,2,0.000,ALERT,212.61,301.47,59.991,1502176503,"201051344000648","219011344069620",0.00,18.30,0,287.35,303.58,0.0,0.0,0.000,802821.8,802821.8,17223,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502176570,2322932.00
08/08/2017 03:15,2,0.000,ALERT,212.38,302.37,59.959,1502176503,"201051344000569","219011344069620",0.00,19.00,0,288.25,304.18,0.0,0.0,0.000,817867.4,817867.4,17194,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176572,2322933.00
08/08/2017 03:15,2,0.000,ALERT,212.16,302.07,59.986,1502176503,"201051344000983","219011344069620",0.00,19.00,0,287.95,303.88,0.0,0.0,0.000,808673.5,808673.5,17227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176574,2322934.00
08/08/2017 03:15,2,0.000,ALERT,212.16,301.47,59.986,1502176503,"201051344001158","219011344069620",0.00,18.00,0,287.05,302.98,0.0,0.0,0.000,792738.9,792738.9,17227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176576,2322935.00
08/08/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1502176503,"201051344000576","219011344069620",0.00,18.70,0,287.95,303.58,0.0,0.0,0.000,807294.5,807294.5,17239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176578,2322936.00
08/08/2017 03:15,2,0.000,ALERT,211.93,300.27,59.986,1502176503,"274151322000087","219011344069620",0.00,19.80,0,286.14,302.07,0.0,0.0,0.000,992039.8,992039.8,17345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502176579,2322937.00
08/08/2017 03:30,2,0.000,ALERT,212.61,301.47,60.007,1502177403,"201051344000645","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,806208.7,806208.7,17214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177405,2322938.00
08/08/2017 03:30,2,0.000,ALERT,211.93,300.27,59.986,1502177403,"274151322000085","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,1011759.1,1011759.1,17115,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177407,2322939.00
08/08/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1502177403,"201051344000633","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,793289.2,793289.2,17264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177408,2322940.00
08/08/2017 03:30,2,0.000,ALERT,212.16,301.17,59.981,1502177403,"201051344000469","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,797175.2,797175.2,17230,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177410,2322941.00
08/08/2017 03:30,2,0.000,ALERT,211.48,300.57,59.986,1502177403,"201051344000646","219011344069620",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,791588.9,791588.9,17218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177412,2322942.00
08/08/2017 03:30,2,0.000,ALERT,211.25,300.57,59.986,1502177403,"274151322000052","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,1053786.0,1053786.0,17112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177414,2322943.00
08/08/2017 03:30,2,0.000,ALERT,211.93,301.17,59.986,1502177403,"201051344000585","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,805486.8,805486.8,17216,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177416,2322944.00
08/08/2017 03:30,2,0.000,ALERT,211.70,301.47,59.986,1502177403,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,796062.3,796062.3,17257,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177418,2322945.00
08/08/2017 03:30,2,0.000,ALERT,212.16,301.77,59.986,1502177403,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,785071.2,785071.2,17207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177420,2322946.00
08/08/2017 03:30,2,0.000,ALERT,211.48,301.17,59.975,1502177403,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,805189.5,805189.5,17232,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177422,2322947.00
08/08/2017 03:30,2,0.000,ALERT,211.70,299.67,59.996,1502177403,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,870760.9,870760.9,17500,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177423,2322948.00
08/08/2017 03:30,2,0.000,ALERT,212.16,302.07,59.975,1502177403,"201051344000579","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,815425.5,815425.5,17226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177425,2322949.00
08/08/2017 03:30,2,0.000,ALERT,211.70,301.47,59.975,1502177403,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,799267.0,799267.0,17229,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177427,2322950.00
08/08/2017 03:30,2,0.000,ALERT,211.93,301.17,59.981,1502177403,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,801578.7,801578.7,17211,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177429,2322951.00
08/08/2017 03:30,2,0.000,ALERT,211.93,300.27,59.981,1502177403,"201051344000417","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,715604.3,715604.3,17254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177431,2322952.00
08/08/2017 03:30,2,0.000,ALERT,211.70,300.87,59.970,1502177403,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1043148.5,1043148.5,17125,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177432,2322953.00
08/08/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1502177403,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1113682.9,1113682.9,17118,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177434,2322954.00
08/08/2017 03:30,2,0.000,ALERT,212.16,302.07,59.975,1502177403,"201051344000868","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,795512.8,795512.8,17244,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177436,2322955.00
08/08/2017 03:30,2,0.000,ALERT,211.70,301.17,59.938,1502177403,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,1102962.9,1102962.9,17136,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177438,2322956.00
08/08/2017 03:30,2,0.000,ALERT,211.93,301.47,60.007,1502177403,"201051344000988","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,687682.7,687682.7,17215,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177440,2322957.00
08/08/2017 03:30,2,0.000,ALERT,211.70,300.27,59.975,1502177403,"201051344001025","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,802469.4,802469.4,17216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177442,2322958.00
08/08/2017 03:30,2,0.000,ALERT,211.93,301.47,59.944,1502177403,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,806662.2,806662.2,17211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177444,2322959.00
08/08/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1502177403,"201051344000853","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,808012.2,808012.2,17234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177445,2322960.00
08/08/2017 03:30,2,0.000,ALERT,212.16,300.87,59.970,1502177403,"201051344000685","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,801422.1,801422.1,17249,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177447,2322961.00
08/08/2017 03:30,2,0.000,ALERT,211.70,300.27,59.981,1502177403,"201051344000917","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,798123.0,798123.0,17244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177449,2322962.00
08/08/2017 03:30,2,0.000,ALERT,211.93,301.17,59.975,1502177403,"201051344001145","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,806131.4,806131.4,17231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177451,2322963.00
08/08/2017 03:30,2,0.000,ALERT,211.93,300.27,59.975,1502177403,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,795077.6,795077.6,17224,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177453,2322964.00
08/08/2017 03:30,2,0.000,ALERT,211.25,300.57,59.970,1502177403,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1000954.4,1000954.4,17117,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177454,2322965.00
08/08/2017 03:30,2,0.000,ALERT,212.38,299.37,59.991,1502177403,"274151322000068","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,871587.8,871587.8,17513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177456,2322966.00
08/08/2017 03:30,2,0.000,ALERT,211.48,300.87,59.975,1502177403,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,790619.2,790619.2,17193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177458,2322967.00
08/08/2017 03:30,2,0.000,ALERT,211.93,302.07,59.975,1502177403,"201051344000594","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,810051.3,810051.3,17218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177460,2322968.00
08/08/2017 03:30,2,0.000,ALERT,211.93,300.87,60.002,1502177403,"201051344001203","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,800548.3,800548.3,17251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177462,2322969.00
08/08/2017 03:30,2,0.000,ALERT,211.70,300.57,59.959,1502177403,"274151322000054","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,1016944.2,1016944.2,17101,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177463,2322970.00
08/08/2017 03:30,2,0.000,ALERT,212.38,301.17,59.965,1502177403,"201051344000867","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,794242.6,794242.6,17250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177465,2322971.00
08/08/2017 03:30,2,0.000,ALERT,211.93,300.87,60.007,1502177403,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,798100.6,798100.6,17252,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177467,2322972.00
08/08/2017 03:30,2,0.000,ALERT,212.16,301.47,59.954,1502177403,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,816182.6,816182.6,17253,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177469,2322973.00
08/08/2017 03:30,2,0.000,ALERT,212.38,300.87,59.970,1502177403,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,802821.8,802821.8,17225,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177471,2322974.00
08/08/2017 03:30,2,0.000,ALERT,212.16,302.07,59.975,1502177403,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,817867.4,817867.4,17196,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177472,2322975.00
08/08/2017 03:30,2,0.000,ALERT,212.16,301.47,59.965,1502177403,"201051344000983","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,808673.5,808673.5,17229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177474,2322976.00
08/08/2017 03:30,2,0.000,ALERT,212.16,301.17,59.996,1502177403,"201051344001158","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,792738.9,792738.9,17229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177476,2322977.00
08/08/2017 03:30,2,0.000,ALERT,212.61,302.07,59.970,1502177403,"201051344000576","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,807294.5,807294.5,17241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502177478,2322978.00
08/08/2017 03:30,2,0.000,ALERT,211.70,299.07,59.959,1502177403,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,992039.8,992039.8,17347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502177480,2322979.00
08/08/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1502178303,"201051344000645","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,806208.7,806208.7,17216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178305,2322980.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.996,1502178303,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,1011759.1,1011759.1,17117,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178307,2322981.00
08/08/2017 03:45,2,0.000,ALERT,212.61,301.17,59.970,1502178303,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,793289.2,793289.2,17266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178309,2322982.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.17,59.965,1502178303,"201051344000469","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,797175.2,797175.2,17232,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178310,2322983.00
08/08/2017 03:45,2,0.000,ALERT,211.48,300.57,59.959,1502178303,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,791588.9,791588.9,17220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178312,2322984.00
08/08/2017 03:45,2,0.000,ALERT,211.48,301.17,59.917,1502178303,"274151322000052","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1053786.0,1053786.0,17114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178314,2322985.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.87,60.002,1502178303,"201051344000585","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,805486.8,805486.8,17218,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178316,2322986.00
08/08/2017 03:45,2,0.000,ALERT,211.70,300.87,59.970,1502178303,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,796062.3,796062.3,17259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178318,2322987.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.47,59.975,1502178303,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,785071.2,785071.2,17209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178319,2322988.00
08/08/2017 03:45,2,0.000,ALERT,211.48,300.57,59.970,1502178303,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,805189.5,805189.5,17234,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178321,2322989.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.965,1502178303,"274151322000094","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,870760.9,870760.9,17502,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178323,2322990.00
08/08/2017 03:45,2,0.000,ALERT,212.16,302.07,59.975,1502178303,"201051344000579","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,815425.5,815425.5,17228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178325,2322991.00
08/08/2017 03:45,2,0.000,ALERT,211.70,301.17,59.970,1502178303,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,799267.0,799267.0,17231,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178327,2322992.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.970,1502178303,"201051344000438","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,801578.7,801578.7,17213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178328,2322993.00
08/08/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1502178303,"201051344000417","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,715604.3,715604.3,17256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178330,2322994.00
08/08/2017 03:45,2,0.000,ALERT,211.93,301.17,59.959,1502178303,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,1043148.5,1043148.5,17127,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178332,2322995.00
08/08/2017 03:45,2,0.000,ALERT,212.38,300.57,59.922,1502178303,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,1113682.9,1113682.9,17120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178334,2322996.00
08/08/2017 03:45,2,0.000,ALERT,212.16,302.07,59.965,1502178303,"201051344000868","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,795512.8,795512.8,17246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178335,2322997.00
08/08/2017 03:45,2,0.000,ALERT,211.70,301.77,59.949,1502178303,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,1102962.9,1102962.9,17138,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178337,2322998.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.77,59.933,1502178303,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,687682.7,687682.7,17217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178339,2322999.00
08/08/2017 03:45,2,0.000,ALERT,211.48,299.97,60.018,1502178303,"201051344001025","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,802469.4,802469.4,17218,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178341,2323000.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.77,59.954,1502178303,"201051344000458","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,806662.2,806662.2,17213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178343,2323001.00
08/08/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1502178303,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,808012.2,808012.2,17236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502178344,2323002.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.970,1502178303,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,801422.1,801422.1,17251,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178346,2323003.00
08/08/2017 03:45,2,0.000,ALERT,211.70,299.67,59.975,1502178303,"201051344000917","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,798123.0,798123.0,17246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178348,2323004.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.87,59.970,1502178303,"201051344001145","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,806131.4,806131.4,17233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178350,2323005.00
08/08/2017 03:45,2,0.000,ALERT,211.93,299.97,59.938,1502178303,"201051344000651","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,795077.6,795077.6,17226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178352,2323006.00
08/08/2017 03:45,2,0.000,ALERT,211.48,300.27,59.975,1502178303,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,1000954.4,1000954.4,17119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178353,2323007.00
08/08/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1502178303,"274151322000068","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,871587.8,871587.8,17515,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502178355,2323008.00
08/08/2017 03:45,2,0.000,ALERT,211.25,299.97,59.938,1502178303,"201051344001135","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,790619.2,790619.2,17195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178357,2323009.00
08/08/2017 03:45,2,0.000,ALERT,211.93,302.37,59.965,1502178303,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,810051.3,810051.3,17220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502178359,2323010.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.970,1502178303,"201051344001203","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,800548.3,800548.3,17253,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178361,2323011.00
08/08/2017 03:45,2,0.000,ALERT,211.70,300.87,59.965,1502178303,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,1016944.2,1016944.2,17103,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178362,2323012.00
08/08/2017 03:45,2,0.000,ALERT,212.38,301.47,59.944,1502178303,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,794242.6,794242.6,17252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178364,2323013.00
08/08/2017 03:45,2,0.000,ALERT,211.70,300.57,59.970,1502178303,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,798100.6,798100.6,17254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178366,2323014.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.77,59.975,1502178303,"201051344000900","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,816182.6,816182.6,17255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178368,2323015.00
08/08/2017 03:45,2,0.000,ALERT,212.61,301.17,59.970,1502178303,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,802821.8,802821.8,17227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502178369,2323016.00
08/08/2017 03:45,2,0.000,ALERT,212.38,302.37,59.970,1502178303,"201051344000569","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,817867.4,817867.4,17198,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178371,2323017.00
08/08/2017 03:45,2,0.000,ALERT,212.16,301.77,59.933,1502178303,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,808673.5,808673.5,17231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178373,2323018.00
08/08/2017 03:45,2,0.000,ALERT,212.38,301.47,59.959,1502178303,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,792738.9,792738.9,17231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178375,2323019.00
08/08/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1502178303,"201051344000576","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,807294.5,807294.5,17243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502178377,2323020.00
08/08/2017 03:45,2,0.000,ALERT,211.93,300.57,59.959,1502178303,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,992039.8,992039.8,17349,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502178379,2323021.00
08/08/2017 04:00,2,0.000,ALERT,212.61,301.47,59.981,1502179204,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,806208.7,806208.7,17218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179206,2323022.00
08/08/2017 04:00,2,0.000,ALERT,211.70,300.27,59.970,1502179204,"274151322000085","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1011759.1,1011759.1,17119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179207,2323023.00
08/08/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1502179204,"201051344000633","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,793289.2,793289.2,17268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179209,2323024.00
08/08/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1502179204,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,797175.2,797175.2,17234,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179211,2323025.00
08/08/2017 04:00,2,0.000,ALERT,211.25,300.27,59.981,1502179204,"201051344000646","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,791588.9,791588.9,17222,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179213,2323026.00
08/08/2017 04:00,2,0.000,ALERT,211.48,300.87,59.965,1502179204,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,1053786.0,1053786.0,17116,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179214,2323027.00
08/08/2017 04:00,2,0.000,ALERT,211.93,300.57,59.970,1502179204,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,805486.8,805486.8,17220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179216,2323028.00
08/08/2017 04:00,2,0.000,ALERT,211.70,300.87,59.959,1502179204,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,796062.3,796062.3,17261,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179218,2323029.00
08/08/2017 04:00,2,0.000,ALERT,212.16,301.17,59.949,1502179204,"201051344000582","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,785071.2,785071.2,17211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179220,2323030.00
08/08/2017 04:00,2,0.000,ALERT,211.25,300.27,59.954,1502179204,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,805189.5,805189.5,17236,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179222,2323031.00
08/08/2017 04:00,2,0.000,ALERT,211.70,299.97,59.954,1502179204,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,870760.9,870760.9,17504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179224,2323032.00
08/08/2017 04:00,2,0.000,ALERT,212.16,302.07,59.959,1502179204,"201051344000579","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,815425.5,815425.5,17230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179225,2323033.00
08/08/2017 04:00,2,0.000,ALERT,211.48,301.17,59.970,1502179204,"201051344000890","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,799267.0,799267.0,17233,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179227,2323034.00
08/08/2017 04:00,2,0.000,ALERT,211.93,300.57,59.949,1502179204,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,801578.7,801578.7,17215,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179229,2323035.00
08/08/2017 04:00,2,0.000,ALERT,211.93,299.97,59.986,1502179204,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,715604.3,715604.3,17258,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179231,2323036.00
08/08/2017 04:00,2,0.000,ALERT,211.70,300.27,59.949,1502179204,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1043148.5,1043148.5,17129,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179233,2323037.00
08/08/2017 04:00,2,0.000,ALERT,212.38,300.27,59.949,1502179204,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1113682.9,1113682.9,17122,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179234,2323038.00
08/08/2017 04:00,2,0.000,ALERT,212.16,302.37,59.949,1502179204,"201051344000868","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,795512.8,795512.8,17248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179236,2323039.00
08/08/2017 04:00,2,0.000,ALERT,211.70,301.47,59.949,1502179204,"274151322000095","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1102962.9,1102962.9,17140,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179238,2323040.00
08/08/2017 04:00,2,0.000,ALERT,212.16,301.47,59.954,1502179204,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,687682.7,687682.7,17219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179240,2323041.00
08/08/2017 04:00,2,0.000,ALERT,211.48,299.97,59.959,1502179204,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,802469.4,802469.4,17220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179242,2323042.00
08/08/2017 04:00,2,0.000,ALERT,212.16,301.77,59.954,1502179204,"201051344000458","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,806662.2,806662.2,17215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179243,2323043.00
08/08/2017 04:00,2,0.000,ALERT,212.83,301.77,59.933,1502179204,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,808012.2,808012.2,17238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179245,2323044.00
08/08/2017 04:00,2,0.000,ALERT,211.93,300.27,59.959,1502179204,"201051344000685","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,801422.1,801422.1,17253,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179247,2323045.00
08/08/2017 04:00,2,0.000,ALERT,211.70,299.97,59.975,1502179204,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,798123.0,798123.0,17248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179249,2323046.00
08/08/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1502179204,"201051344001145","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,806131.4,806131.4,17235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179251,2323047.00
08/08/2017 04:00,2,0.000,ALERT,211.70,299.97,59.954,1502179204,"201051344000651","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,795077.6,795077.6,17228,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179252,2323048.00
08/08/2017 04:00,2,0.000,ALERT,211.25,299.97,59.949,1502179204,"274151322000088","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1000954.4,1000954.4,17121,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179254,2323049.00
08/08/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1502179204,"274151322000068","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,871587.8,871587.8,17517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179256,2323050.00
08/08/2017 04:00,2,0.000,ALERT,211.25,300.27,59.954,1502179204,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,790619.2,790619.2,17197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179258,2323051.00
08/08/2017 04:00,2,0.000,ALERT,211.93,302.68,59.965,1502179204,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,810051.3,810051.3,17222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179260,2323052.00
08/08/2017 04:00,2,0.000,ALERT,211.70,300.27,59.959,1502179204,"201051344001203","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,800548.3,800548.3,17255,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179261,2323053.00
08/08/2017 04:00,2,0.000,ALERT,211.48,300.57,59.938,1502179204,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,1016944.2,1016944.2,17105,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179263,2323054.00
08/08/2017 04:00,2,0.000,ALERT,212.38,301.47,59.949,1502179204,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,794242.6,794242.6,17254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179265,2323055.00
08/08/2017 04:00,2,0.000,ALERT,211.70,300.27,59.986,1502179204,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,798100.6,798100.6,17256,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179267,2323056.00
08/08/2017 04:00,2,0.000,ALERT,212.16,302.07,59.959,1502179204,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,816182.6,816182.6,17257,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179269,2323057.00
08/08/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1502179204,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,802821.8,802821.8,17229,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502179270,2323058.00
08/08/2017 04:00,2,0.000,ALERT,212.38,302.37,59.933,1502179204,"201051344000569","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,817867.4,817867.4,17200,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179272,2323059.00
08/08/2017 04:00,2,0.000,ALERT,212.38,302.07,59.975,1502179204,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,808673.5,808673.5,17233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179274,2323060.00
08/08/2017 04:00,2,0.000,ALERT,212.38,301.47,59.959,1502179204,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,792738.9,792738.9,17233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179276,2323061.00
08/08/2017 04:00,2,0.000,ALERT,212.61,302.07,59.954,1502179204,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,807294.5,807294.5,17245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179277,2323062.00
08/08/2017 04:00,2,0.000,ALERT,211.70,299.67,59.954,1502179204,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,992039.8,992039.8,17351,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502179279,2323063.00
08/08/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1502180103,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,806208.7,806208.7,17220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180105,2323064.00
08/08/2017 04:15,2,0.000,ALERT,211.70,299.97,59.965,1502180103,"274151322000085","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1011759.1,1011759.1,17121,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180107,2323065.00
08/08/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1502180103,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,793289.2,793289.2,17270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180109,2323066.00
08/08/2017 04:15,2,0.000,ALERT,211.93,301.17,59.944,1502180103,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,797175.2,797175.2,17236,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180111,2323067.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.57,59.965,1502180103,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,791588.9,791588.9,17224,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180113,2323068.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.87,59.965,1502180103,"274151322000052","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1053786.0,1053786.0,17118,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180115,2323069.00
