ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 04:15,2,0.000,ALERT,211.93,300.57,59.965,1502180103,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,805486.8,805486.8,17222,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180116,2323070.00
08/08/2017 04:15,2,0.000,ALERT,211.70,300.87,59.970,1502180103,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,796062.3,796062.3,17263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180118,2323071.00
08/08/2017 04:15,2,0.000,ALERT,212.16,301.47,59.970,1502180103,"201051344000582","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,785071.2,785071.2,17213,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180120,2323072.00
08/08/2017 04:15,2,0.000,ALERT,211.25,300.87,59.965,1502180103,"201051344000955","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,805189.5,805189.5,17238,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180122,2323073.00
08/08/2017 04:15,2,0.000,ALERT,211.48,299.97,59.975,1502180103,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,870760.9,870760.9,17506,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180124,2323074.00
08/08/2017 04:15,2,0.000,ALERT,211.93,301.77,59.991,1502180103,"201051344000579","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,815425.5,815425.5,17232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180125,2323075.00
08/08/2017 04:15,2,0.000,ALERT,211.48,301.17,59.970,1502180103,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,799267.0,799267.0,17235,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180127,2323076.00
08/08/2017 04:15,2,0.000,ALERT,211.93,300.87,59.975,1502180103,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,801578.7,801578.7,17217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180129,2323077.00
08/08/2017 04:15,2,0.000,ALERT,211.93,299.97,59.975,1502180103,"201051344000417","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,715604.3,715604.3,17260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180131,2323078.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.27,59.917,1502180103,"274151322000083","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1043148.5,1043148.5,17131,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180133,2323079.00
08/08/2017 04:15,2,0.000,ALERT,212.16,300.27,59.965,1502180103,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1113682.9,1113682.9,17124,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180134,2323080.00
08/08/2017 04:15,2,0.000,ALERT,211.93,302.07,59.965,1502180103,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,795512.8,795512.8,17250,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180136,2323081.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.87,59.965,1502180103,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,1102962.9,1102962.9,17142,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180138,2323082.00
08/08/2017 04:15,2,0.000,ALERT,211.70,301.17,59.970,1502180103,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,687682.7,687682.7,17221,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180140,2323083.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.27,59.959,1502180103,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,802469.4,802469.4,17222,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180142,2323084.00
08/08/2017 04:15,2,0.000,ALERT,211.70,301.17,59.991,1502180103,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,806662.2,806662.2,17217,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180143,2323085.00
08/08/2017 04:15,2,0.000,ALERT,212.38,301.17,59.965,1502180103,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,808012.2,808012.2,17240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180145,2323086.00
08/08/2017 04:15,2,0.000,ALERT,211.93,300.57,59.954,1502180103,"201051344000685","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,801422.1,801422.1,17255,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180147,2323087.00
08/08/2017 04:15,2,0.000,ALERT,211.70,300.27,59.965,1502180103,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,798123.0,798123.0,17250,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180149,2323088.00
08/08/2017 04:15,2,0.000,ALERT,211.93,300.87,59.917,1502180103,"201051344001145","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,806131.4,806131.4,17237,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180151,2323089.00
08/08/2017 04:15,2,0.000,ALERT,211.93,299.97,59.965,1502180103,"201051344000651","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,795077.6,795077.6,17230,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180152,2323090.00
08/08/2017 04:15,2,0.000,ALERT,211.25,300.27,59.965,1502180103,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1000954.4,1000954.4,17123,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180154,2323091.00
08/08/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1502180103,"274151322000068","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,871587.8,871587.8,17519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180156,2323092.00
08/08/2017 04:15,2,0.000,ALERT,211.25,300.27,59.970,1502180103,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,790619.2,790619.2,17199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180158,2323093.00
08/08/2017 04:15,2,0.000,ALERT,211.93,302.37,59.965,1502180103,"201051344000594","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,810051.3,810051.3,17224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180160,2323094.00
08/08/2017 04:15,2,0.000,ALERT,211.70,300.27,59.965,1502180103,"201051344001203","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,800548.3,800548.3,17257,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180161,2323095.00
08/08/2017 04:15,2,0.000,ALERT,211.48,300.87,59.954,1502180103,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,1016944.2,1016944.2,17107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180163,2323096.00
08/08/2017 04:15,2,0.000,ALERT,212.38,301.47,59.938,1502180103,"201051344000867","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,794242.6,794242.6,17256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180165,2323097.00
08/08/2017 04:15,2,0.000,ALERT,211.70,300.57,59.949,1502180103,"201051344001093","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,798100.6,798100.6,17258,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180167,2323098.00
08/08/2017 04:15,2,0.000,ALERT,211.93,301.47,59.965,1502180103,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,816182.6,816182.6,17259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180169,2323099.00
08/08/2017 04:15,2,0.000,ALERT,212.38,301.17,59.928,1502180103,"201051344000648","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,802821.8,802821.8,17231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180171,2323100.00
08/08/2017 04:15,2,0.000,ALERT,212.16,302.07,59.959,1502180103,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,817867.4,817867.4,17202,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180173,2323101.00
08/08/2017 04:15,2,0.000,ALERT,212.16,301.77,59.959,1502180103,"201051344000983","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,808673.5,808673.5,17235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502180175,2323102.00
08/08/2017 04:15,2,0.000,ALERT,211.93,301.17,59.959,1502180103,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,792738.9,792738.9,17235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180177,2323103.00
08/08/2017 04:15,2,0.000,ALERT,212.38,301.77,59.917,1502180103,"201051344000576","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,807294.5,807294.5,17247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180178,2323104.00
08/08/2017 04:15,2,0.000,ALERT,211.70,299.67,59.959,1502180103,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,992039.8,992039.8,17353,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502180180,2323105.00
08/08/2017 04:30,2,0.000,ALERT,212.38,300.87,59.991,1502181003,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,806208.7,806208.7,17222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181005,2323106.00
08/08/2017 04:30,2,0.000,ALERT,211.70,299.97,59.991,1502181003,"274151322000085","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,1011759.1,1011759.1,17123,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181007,2323107.00
08/08/2017 04:30,2,0.000,ALERT,212.61,300.87,60.002,1502181003,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,793289.2,793289.2,17272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181008,2323108.00
08/08/2017 04:30,2,0.000,ALERT,212.16,300.87,59.970,1502181003,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,797175.2,797175.2,17238,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181010,2323109.00
08/08/2017 04:30,2,0.000,ALERT,211.03,299.97,59.981,1502181003,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,791588.9,791588.9,17226,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181012,2323110.00
08/08/2017 04:30,2,0.000,ALERT,211.25,300.27,59.975,1502181003,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1053786.0,1053786.0,17120,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181014,2323111.00
08/08/2017 04:30,2,0.000,ALERT,211.70,300.27,59.975,1502181003,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,805486.8,805486.8,17224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181015,2323112.00
08/08/2017 04:30,2,0.000,ALERT,211.25,300.57,59.981,1502181003,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,796062.3,796062.3,17265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181017,2323113.00
08/08/2017 04:30,2,0.000,ALERT,211.93,300.87,59.981,1502181003,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,785071.2,785071.2,17215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181019,2323114.00
08/08/2017 04:30,2,0.000,ALERT,211.03,299.97,60.012,1502181003,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,805189.5,805189.5,17240,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181021,2323115.00
08/08/2017 04:30,2,0.000,ALERT,211.70,299.37,59.959,1502181003,"274151322000094","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,870760.9,870760.9,17508,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181023,2323116.00
08/08/2017 04:30,2,0.000,ALERT,212.16,301.77,59.996,1502181003,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,815425.5,815425.5,17234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181024,2323117.00
08/08/2017 04:30,2,0.000,ALERT,211.25,300.87,59.970,1502181003,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,799267.0,799267.0,17237,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181026,2323118.00
08/08/2017 04:30,2,0.000,ALERT,211.48,300.27,59.975,1502181003,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,801578.7,801578.7,17219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181028,2323119.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.67,59.975,1502181003,"201051344000417","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,715604.3,715604.3,17262,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181030,2323120.00
08/08/2017 04:30,2,0.000,ALERT,211.70,299.97,59.959,1502181003,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1043148.5,1043148.5,17133,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181032,2323121.00
08/08/2017 04:30,2,0.000,ALERT,211.93,299.67,59.996,1502181003,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1113682.9,1113682.9,17126,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181034,2323122.00
08/08/2017 04:30,2,0.000,ALERT,211.70,301.47,59.975,1502181003,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,795512.8,795512.8,17252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181036,2323123.00
08/08/2017 04:30,2,0.000,ALERT,211.25,300.27,59.965,1502181003,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1102962.9,1102962.9,17144,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181038,2323124.00
08/08/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1502181003,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,687682.7,687682.7,17223,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181039,2323125.00
08/08/2017 04:30,2,0.000,ALERT,211.25,299.37,59.965,1502181003,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,802469.4,802469.4,17224,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181041,2323126.00
08/08/2017 04:30,2,0.000,ALERT,211.70,300.87,59.986,1502181003,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,806662.2,806662.2,17219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181043,2323127.00
08/08/2017 04:30,2,0.000,ALERT,212.38,300.57,60.002,1502181003,"201051344000853","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,808012.2,808012.2,17242,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181045,2323128.00
08/08/2017 04:30,2,0.000,ALERT,211.70,299.97,59.965,1502181003,"201051344000685","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,801422.1,801422.1,17257,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181047,2323129.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.37,59.954,1502181003,"201051344000917","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,798123.0,798123.0,17252,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181048,2323130.00
08/08/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1502181003,"201051344001145","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,806131.4,806131.4,17239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181050,2323131.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.37,59.944,1502181003,"201051344000651","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,795077.6,795077.6,17232,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181052,2323132.00
08/08/2017 04:30,2,0.000,ALERT,211.03,299.97,59.949,1502181003,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1000954.4,1000954.4,17125,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181054,2323133.00
08/08/2017 04:30,2,0.000,ALERT,212.16,299.07,59.954,1502181003,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,871587.8,871587.8,17521,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181055,2323134.00
08/08/2017 04:30,2,0.000,ALERT,211.03,299.97,59.959,1502181003,"201051344001135","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,790619.2,790619.2,17201,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181057,2323135.00
08/08/2017 04:30,2,0.000,ALERT,211.70,301.47,60.002,1502181003,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,810051.3,810051.3,17226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181059,2323136.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.67,59.922,1502181003,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,800548.3,800548.3,17259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181061,2323137.00
08/08/2017 04:30,2,0.000,ALERT,211.25,299.97,59.965,1502181003,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1016944.2,1016944.2,17109,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181063,2323138.00
08/08/2017 04:30,2,0.000,ALERT,212.16,300.57,59.944,1502181003,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,794242.6,794242.6,17258,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181065,2323139.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.97,59.944,1502181003,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,798100.6,798100.6,17260,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181067,2323140.00
08/08/2017 04:30,2,0.000,ALERT,211.70,300.87,59.954,1502181003,"201051344000900","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,816182.6,816182.6,17261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181068,2323141.00
08/08/2017 04:30,2,0.000,ALERT,212.16,300.27,59.954,1502181003,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,802821.8,802821.8,17233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181070,2323142.00
08/08/2017 04:30,2,0.000,ALERT,211.93,301.47,59.959,1502181003,"201051344000569","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,817867.4,817867.4,17204,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181072,2323143.00
08/08/2017 04:30,2,0.000,ALERT,211.93,300.87,59.959,1502181003,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,808673.5,808673.5,17237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181074,2323144.00
08/08/2017 04:30,2,0.000,ALERT,211.93,300.57,59.970,1502181003,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,792738.9,792738.9,17237,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181076,2323145.00
08/08/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1502181003,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,807294.5,807294.5,17249,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181077,2323146.00
08/08/2017 04:30,2,0.000,ALERT,211.48,299.67,59.928,1502181003,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,992039.8,992039.8,17355,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181079,2323147.00
08/08/2017 04:45,2,0.000,ALERT,212.61,301.17,59.981,1502181903,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,806208.7,806208.7,17224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181905,2323148.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.97,59.991,1502181903,"274151322000085","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1011759.1,1011759.1,17125,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181907,2323149.00
08/08/2017 04:45,2,0.000,ALERT,212.83,301.17,60.002,1502181903,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,793289.2,793289.2,17274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181909,2323150.00
08/08/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1502181903,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,797175.2,797175.2,17240,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181911,2323151.00
08/08/2017 04:45,2,0.000,ALERT,211.25,300.27,59.965,1502181903,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,791588.9,791588.9,17228,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181913,2323152.00
08/08/2017 04:45,2,0.000,ALERT,211.25,299.97,59.959,1502181903,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1053786.0,1053786.0,17122,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181914,2323153.00
08/08/2017 04:45,2,0.000,ALERT,211.70,300.57,59.965,1502181903,"201051344000585","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,805486.8,805486.8,17226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181916,2323154.00
08/08/2017 04:45,2,0.000,ALERT,211.48,300.57,59.959,1502181903,"201051344001230","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,796062.3,796062.3,17267,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181918,2323155.00
08/08/2017 04:45,2,0.000,ALERT,211.93,301.17,59.970,1502181903,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,785071.2,785071.2,17217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181920,2323156.00
08/08/2017 04:45,2,0.000,ALERT,211.25,300.27,59.970,1502181903,"201051344000955","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,805189.5,805189.5,17242,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181921,2323157.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.67,59.965,1502181903,"274151322000094","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,870760.9,870760.9,17510,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181923,2323158.00
08/08/2017 04:45,2,0.000,ALERT,212.16,302.07,59.965,1502181903,"201051344000579","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,815425.5,815425.5,17236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181925,2323159.00
08/08/2017 04:45,2,0.000,ALERT,211.48,300.57,59.965,1502181903,"201051344000890","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,799267.0,799267.0,17239,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181927,2323160.00
08/08/2017 04:45,2,0.000,ALERT,211.70,300.27,59.970,1502181903,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,801578.7,801578.7,17221,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181929,2323161.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.67,59.922,1502181903,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,715604.3,715604.3,17264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181931,2323162.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1502181903,"274151322000083","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1043148.5,1043148.5,17135,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181933,2323163.00
08/08/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1502181903,"274151322000076","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1113682.9,1113682.9,17128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181934,2323164.00
08/08/2017 04:45,2,0.000,ALERT,212.16,302.37,60.002,1502181903,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,795512.8,795512.8,17254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181936,2323165.00
08/08/2017 04:45,2,0.000,ALERT,211.48,300.57,59.959,1502181903,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1102962.9,1102962.9,17146,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181938,2323166.00
08/08/2017 04:45,2,0.000,ALERT,212.16,301.77,59.965,1502181903,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,687682.7,687682.7,17225,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181940,2323167.00
08/08/2017 04:45,2,0.000,ALERT,211.48,299.97,59.970,1502181903,"201051344001025","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,802469.4,802469.4,17226,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181942,2323168.00
08/08/2017 04:45,2,0.000,ALERT,212.16,301.47,59.965,1502181903,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,806662.2,806662.2,17221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181943,2323169.00
08/08/2017 04:45,2,0.000,ALERT,212.61,301.47,59.959,1502181903,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,808012.2,808012.2,17244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181945,2323170.00
08/08/2017 04:45,2,0.000,ALERT,211.93,300.27,59.970,1502181903,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,801422.1,801422.1,17259,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181947,2323171.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.67,59.938,1502181903,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,798123.0,798123.0,17254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181949,2323172.00
08/08/2017 04:45,2,0.000,ALERT,211.93,300.87,59.996,1502181903,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,806131.4,806131.4,17241,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181951,2323173.00
08/08/2017 04:45,2,0.000,ALERT,211.70,299.67,59.938,1502181903,"201051344000651","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,795077.6,795077.6,17234,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181953,2323174.00
08/08/2017 04:45,2,0.000,ALERT,211.03,299.37,59.954,1502181903,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1000954.4,1000954.4,17127,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181955,2323175.00
08/08/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1502181903,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,871587.8,871587.8,17523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181956,2323176.00
08/08/2017 04:45,2,0.000,ALERT,211.25,300.27,59.965,1502181903,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,790619.2,790619.2,17203,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181958,2323177.00
08/08/2017 04:45,2,0.000,ALERT,211.93,302.37,60.002,1502181903,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,810051.3,810051.3,17228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181960,2323178.00
08/08/2017 04:45,2,0.000,ALERT,211.70,300.27,59.970,1502181903,"201051344001203","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,800548.3,800548.3,17261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181962,2323179.00
08/08/2017 04:45,2,0.000,ALERT,211.25,300.27,59.970,1502181903,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1016944.2,1016944.2,17111,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181964,2323180.00
08/08/2017 04:45,2,0.000,ALERT,212.38,301.47,59.986,1502181903,"201051344000867","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,794242.6,794242.6,17260,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181966,2323181.00
08/08/2017 04:45,2,0.000,ALERT,211.48,300.27,59.996,1502181903,"201051344001093","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,798100.6,798100.6,17262,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181967,2323182.00
08/08/2017 04:45,2,0.000,ALERT,212.16,301.77,59.949,1502181903,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,816182.6,816182.6,17263,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181969,2323183.00
08/08/2017 04:45,2,0.000,ALERT,212.38,301.17,59.970,1502181903,"201051344000648","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,802821.8,802821.8,17235,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181971,2323184.00
08/08/2017 04:45,2,0.000,ALERT,212.16,302.07,59.965,1502181903,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,817867.4,817867.4,17206,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181973,2323185.00
08/08/2017 04:45,2,0.000,ALERT,212.16,302.07,59.970,1502181903,"201051344000983","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,808673.5,808673.5,17239,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181975,2323186.00
08/08/2017 04:45,2,0.000,ALERT,212.61,302.07,59.965,1502181903,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,807294.5,807294.5,17251,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502181978,2323187.00
08/08/2017 04:45,2,0.000,ALERT,211.48,299.37,59.959,1502181903,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,992039.8,992039.8,17357,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181979,2323188.00
08/08/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1502181903,"201051344001158","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,792738.9,792738.9,17239,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502181981,2323189.00
08/08/2017 05:00,2,0.000,ALERT,212.38,301.17,60.002,1502182803,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,806208.7,806208.7,17226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182805,2323190.00
08/08/2017 05:00,2,0.000,ALERT,211.70,299.97,59.991,1502182803,"274151322000085","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1011759.1,1011759.1,17127,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182807,2323191.00
08/08/2017 05:00,2,0.000,ALERT,212.38,300.87,60.007,1502182803,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,793289.2,793289.2,17276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182809,2323192.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.17,59.996,1502182803,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,797175.2,797175.2,17242,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182811,2323193.00
08/08/2017 05:00,2,0.000,ALERT,211.03,299.97,59.991,1502182803,"201051344000646","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,791588.9,791588.9,17230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182812,2323194.00
08/08/2017 05:00,2,0.000,ALERT,211.25,300.27,59.991,1502182803,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1053786.0,1053786.0,17124,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182814,2323195.00
08/08/2017 05:00,2,0.000,ALERT,211.48,300.57,59.959,1502182803,"201051344000585","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,805486.8,805486.8,17228,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182816,2323196.00
08/08/2017 05:00,2,0.000,ALERT,211.25,300.57,60.002,1502182803,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,796062.3,796062.3,17269,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182818,2323197.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.17,59.996,1502182803,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,785071.2,785071.2,17219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182820,2323198.00
08/08/2017 05:00,2,0.000,ALERT,211.03,300.27,59.970,1502182803,"201051344000955","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,805189.5,805189.5,17244,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182821,2323199.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.37,59.986,1502182803,"274151322000094","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,870760.9,870760.9,17512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182823,2323200.00
08/08/2017 05:00,2,0.000,ALERT,211.93,302.07,59.986,1502182803,"201051344000579","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,815425.5,815425.5,17238,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182825,2323201.00
08/08/2017 05:00,2,0.000,ALERT,211.25,300.57,59.991,1502182803,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,799267.0,799267.0,17241,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182827,2323202.00
08/08/2017 05:00,2,0.000,ALERT,211.48,300.27,59.986,1502182803,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,801578.7,801578.7,17223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182829,2323203.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.67,59.981,1502182803,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,715604.3,715604.3,17266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182831,2323204.00
08/08/2017 05:00,2,0.000,ALERT,211.70,300.27,59.981,1502182803,"274151322000083","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1043148.5,1043148.5,17137,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182832,2323205.00
08/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.981,1502182803,"274151322000076","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1113682.9,1113682.9,17130,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182834,2323206.00
08/08/2017 05:00,2,0.000,ALERT,211.93,302.07,59.986,1502182803,"201051344000868","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,795512.8,795512.8,17256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182836,2323207.00
08/08/2017 05:00,2,0.000,ALERT,211.48,300.87,59.975,1502182803,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1102962.9,1102962.9,17148,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182838,2323208.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.17,59.949,1502182803,"201051344000988","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,687682.7,687682.7,17227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182839,2323209.00
08/08/2017 05:00,2,0.000,ALERT,211.25,299.67,59.986,1502182803,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,802469.4,802469.4,17228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182841,2323210.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.77,59.986,1502182803,"201051344000458","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,806662.2,806662.2,17223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182843,2323211.00
08/08/2017 05:00,2,0.000,ALERT,212.61,301.17,59.981,1502182803,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,808012.2,808012.2,17246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182845,2323212.00
08/08/2017 05:00,2,0.000,ALERT,211.48,300.27,59.975,1502182803,"201051344000685","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,801422.1,801422.1,17261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182847,2323213.00
