ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 05:00,2,0.000,ALERT,211.25,299.67,59.975,1502182803,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,798123.0,798123.0,17256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182848,2323214.00
08/08/2017 05:00,2,0.000,ALERT,211.70,300.87,59.970,1502182803,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,806131.4,806131.4,17243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182850,2323215.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.37,59.965,1502182803,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,795077.6,795077.6,17236,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182852,2323216.00
08/08/2017 05:00,2,0.000,ALERT,211.03,299.97,59.970,1502182803,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1000954.4,1000954.4,17129,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182854,2323217.00
08/08/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1502182803,"274151322000068","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,871587.8,871587.8,17525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182855,2323218.00
08/08/2017 05:00,2,0.000,ALERT,211.03,299.97,59.959,1502182803,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,790619.2,790619.2,17205,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182857,2323219.00
08/08/2017 05:00,2,0.000,ALERT,211.93,302.07,59.965,1502182803,"201051344000594","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,810051.3,810051.3,17230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182859,2323220.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.97,59.970,1502182803,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,800548.3,800548.3,17263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182861,2323221.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.67,59.965,1502182803,"274151322000054","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1016944.2,1016944.2,17113,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182863,2323222.00
08/08/2017 05:00,2,0.000,ALERT,212.16,301.17,59.970,1502182803,"201051344000867","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,794242.6,794242.6,17262,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182865,2323223.00
08/08/2017 05:00,2,0.000,ALERT,211.48,299.97,59.991,1502182803,"201051344001093","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,798100.6,798100.6,17264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182866,2323224.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.47,59.965,1502182803,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,816182.6,816182.6,17265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182868,2323225.00
08/08/2017 05:00,2,0.000,ALERT,212.16,300.87,59.933,1502182803,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,802821.8,802821.8,17237,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182870,2323226.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.77,59.996,1502182803,"201051344000569","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,817867.4,817867.4,17208,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502182872,2323227.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.77,59.970,1502182803,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,808673.5,808673.5,17241,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182874,2323228.00
08/08/2017 05:00,2,0.000,ALERT,211.93,301.17,59.965,1502182803,"201051344001158","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,792738.9,792738.9,17241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182876,2323229.00
08/08/2017 05:00,2,0.000,ALERT,212.38,301.77,59.965,1502182803,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,807294.5,807294.5,17253,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182877,2323230.00
08/08/2017 05:00,2,0.000,ALERT,211.70,299.67,59.970,1502182803,"274151322000087","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,992039.8,992039.8,17359,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502182879,2323231.00
08/08/2017 05:15,2,0.000,ALERT,211.93,300.87,59.986,1502183704,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,806208.7,806208.7,17228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183706,2323232.00
08/08/2017 05:15,2,0.000,ALERT,211.25,299.67,59.970,1502183704,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1011759.1,1011759.1,17129,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183707,2323233.00
08/08/2017 05:15,2,0.000,ALERT,211.93,300.27,59.981,1502183704,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,793289.2,793289.2,17278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183709,2323234.00
08/08/2017 05:15,2,0.000,ALERT,211.48,300.57,59.986,1502183704,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,797175.2,797175.2,17244,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183711,2323235.00
08/08/2017 05:15,2,0.000,ALERT,210.57,299.67,59.986,1502183704,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,791588.9,791588.9,17232,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183713,2323236.00
08/08/2017 05:15,2,0.000,ALERT,210.80,299.97,59.970,1502183704,"274151322000052","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1053786.0,1053786.0,17126,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183715,2323237.00
08/08/2017 05:15,2,0.000,ALERT,211.03,300.27,59.965,1502183704,"201051344000585","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,805486.8,805486.8,17230,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183716,2323238.00
08/08/2017 05:15,2,0.000,ALERT,210.80,299.97,59.975,1502183704,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,796062.3,796062.3,17271,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183718,2323239.00
08/08/2017 05:15,2,0.000,ALERT,211.25,300.57,59.975,1502183704,"201051344000582","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,785071.2,785071.2,17221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183720,2323240.00
08/08/2017 05:15,2,0.000,ALERT,210.57,299.97,59.965,1502183704,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,805189.5,805189.5,17246,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183722,2323241.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.37,59.981,1502183704,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,870760.9,870760.9,17514,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183723,2323242.00
08/08/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1502183704,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,815425.5,815425.5,17240,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183725,2323243.00
08/08/2017 05:15,2,0.000,ALERT,210.80,300.87,59.970,1502183704,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,799267.0,799267.0,17243,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183727,2323244.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.97,59.954,1502183704,"201051344000438","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,801578.7,801578.7,17225,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183729,2323245.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.67,59.933,1502183704,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,715604.3,715604.3,17268,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183731,2323246.00
08/08/2017 05:15,2,0.000,ALERT,211.03,300.27,59.970,1502183704,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1043148.5,1043148.5,17139,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183733,2323247.00
08/08/2017 05:15,2,0.000,ALERT,211.70,300.27,59.986,1502183704,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1113682.9,1113682.9,17132,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183734,2323248.00
08/08/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1502183704,"201051344000868","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,795512.8,795512.8,17258,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183736,2323249.00
08/08/2017 05:15,2,0.000,ALERT,211.03,300.87,59.928,1502183704,"274151322000095","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1102962.9,1102962.9,17150,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183738,2323250.00
08/08/2017 05:15,2,0.000,ALERT,211.48,300.87,59.965,1502183704,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,687682.7,687682.7,17229,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183740,2323251.00
08/08/2017 05:15,2,0.000,ALERT,210.80,299.37,59.970,1502183704,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,802469.4,802469.4,17230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183742,2323252.00
08/08/2017 05:15,2,0.000,ALERT,211.25,300.87,59.959,1502183704,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,806662.2,806662.2,17225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183744,2323253.00
08/08/2017 05:15,2,0.000,ALERT,211.93,300.87,59.922,1502183704,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,808012.2,808012.2,17248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183745,2323254.00
08/08/2017 05:15,2,0.000,ALERT,211.25,299.97,59.965,1502183704,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,801422.1,801422.1,17263,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183747,2323255.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.67,59.975,1502183704,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,798123.0,798123.0,17258,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183749,2323256.00
08/08/2017 05:15,2,0.000,ALERT,211.25,300.27,59.970,1502183704,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,806131.4,806131.4,17245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183751,2323257.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.37,59.944,1502183704,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,795077.6,795077.6,17238,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183752,2323258.00
08/08/2017 05:15,2,0.000,ALERT,210.35,299.07,59.991,1502183704,"274151322000088","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1000954.4,1000954.4,17131,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183754,2323259.00
08/08/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1502183704,"274151322000068","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,871587.8,871587.8,17527,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183756,2323260.00
08/08/2017 05:15,2,0.000,ALERT,210.57,299.97,59.965,1502183704,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,790619.2,790619.2,17207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183758,2323261.00
08/08/2017 05:15,2,0.000,ALERT,211.25,301.47,59.938,1502183704,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,810051.3,810051.3,17232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183760,2323262.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.97,59.954,1502183704,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,800548.3,800548.3,17265,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183761,2323263.00
08/08/2017 05:15,2,0.000,ALERT,210.57,299.37,59.954,1502183704,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1016944.2,1016944.2,17115,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183763,2323264.00
08/08/2017 05:15,2,0.000,ALERT,211.70,300.57,59.933,1502183704,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,794242.6,794242.6,17264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183765,2323265.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.97,59.959,1502183704,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,798100.6,798100.6,17266,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183767,2323266.00
08/08/2017 05:15,2,0.000,ALERT,211.48,300.87,59.959,1502183704,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,816182.6,816182.6,17267,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183769,2323267.00
08/08/2017 05:15,2,0.000,ALERT,211.70,300.27,59.959,1502183704,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,802821.8,802821.8,17239,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183770,2323268.00
08/08/2017 05:15,2,0.000,ALERT,211.48,301.47,59.959,1502183704,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,817867.4,817867.4,17210,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183772,2323269.00
08/08/2017 05:15,2,0.000,ALERT,211.48,301.17,59.965,1502183704,"201051344000983","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,808673.5,808673.5,17243,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183774,2323270.00
08/08/2017 05:15,2,0.000,ALERT,211.48,300.57,59.954,1502183704,"201051344001158","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,792738.9,792738.9,17243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183776,2323271.00
08/08/2017 05:15,2,0.000,ALERT,211.93,301.17,59.965,1502183704,"201051344000576","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,807294.5,807294.5,17255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502183778,2323272.00
08/08/2017 05:15,2,0.000,ALERT,211.03,299.37,59.959,1502183704,"274151322000087","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,992039.8,992039.8,17361,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502183780,2323273.00
08/08/2017 05:30,2,0.000,ALERT,211.93,300.57,59.965,1502184604,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,806208.7,806208.7,17230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184606,2323274.00
08/08/2017 05:30,2,0.000,ALERT,211.03,299.67,59.970,1502184604,"274151322000085","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1011759.1,1011759.1,17131,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184607,2323275.00
08/08/2017 05:30,2,0.000,ALERT,211.93,300.27,59.959,1502184604,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,793289.2,793289.2,17280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184609,2323276.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.27,59.965,1502184604,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,797175.2,797175.2,17246,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184611,2323277.00
08/08/2017 05:30,2,0.000,ALERT,211.03,300.27,59.965,1502184604,"201051344000646","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,791588.9,791588.9,17234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184613,2323278.00
08/08/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1502184604,"274151322000052","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1053786.0,1053786.0,17128,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184614,2323279.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.87,59.922,1502184604,"201051344000585","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,805486.8,805486.8,17232,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184616,2323280.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.57,59.949,1502184604,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,796062.3,796062.3,17273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184618,2323281.00
08/08/2017 05:30,2,0.000,ALERT,211.70,301.17,59.954,1502184604,"201051344000582","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,785071.2,785071.2,17223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184620,2323282.00
08/08/2017 05:30,2,0.000,ALERT,211.03,300.57,59.996,1502184604,"201051344000955","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,805189.5,805189.5,17248,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184622,2323283.00
08/08/2017 05:30,2,0.000,ALERT,211.03,299.37,59.944,1502184604,"274151322000094","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,870760.9,870760.9,17516,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184624,2323284.00
08/08/2017 05:30,2,0.000,ALERT,211.48,301.17,59.959,1502184604,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,815425.5,815425.5,17242,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184625,2323285.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.87,59.965,1502184604,"201051344000890","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,799267.0,799267.0,17245,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184627,2323286.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.57,59.954,1502184604,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,801578.7,801578.7,17227,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184629,2323287.00
08/08/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1502184604,"201051344000417","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,715604.3,715604.3,17270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184631,2323288.00
08/08/2017 05:30,2,0.000,ALERT,211.03,299.37,59.949,1502184604,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,1043148.5,1043148.5,17141,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184632,2323289.00
08/08/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1502184604,"274151322000076","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1113682.9,1113682.9,17134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184634,2323290.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.87,59.954,1502184604,"201051344000868","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,795512.8,795512.8,17260,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184636,2323291.00
08/08/2017 05:30,2,0.000,ALERT,211.03,299.97,59.954,1502184604,"274151322000095","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1102962.9,1102962.9,17152,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184638,2323292.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.27,59.959,1502184604,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,687682.7,687682.7,17231,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184640,2323293.00
08/08/2017 05:30,2,0.000,ALERT,211.03,299.37,59.917,1502184604,"201051344001025","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,802469.4,802469.4,17232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184642,2323294.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.57,59.928,1502184604,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,806662.2,806662.2,17227,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184643,2323295.00
08/08/2017 05:30,2,0.000,ALERT,211.93,300.27,59.954,1502184604,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,808012.2,808012.2,17250,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184645,2323296.00
08/08/2017 05:30,2,0.000,ALERT,211.70,300.27,59.981,1502184604,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,801422.1,801422.1,17265,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184647,2323297.00
08/08/2017 05:30,2,0.000,ALERT,211.48,299.97,59.954,1502184604,"201051344000917","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,798123.0,798123.0,17260,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184649,2323298.00
08/08/2017 05:30,2,0.000,ALERT,211.70,300.87,59.965,1502184604,"201051344001145","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,806131.4,806131.4,17247,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184651,2323299.00
08/08/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1502184604,"201051344000651","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,795077.6,795077.6,17240,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184653,2323300.00
08/08/2017 05:30,2,0.000,ALERT,210.57,299.67,59.954,1502184604,"274151322000088","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1000954.4,1000954.4,17133,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184654,2323301.00
08/08/2017 05:30,2,0.000,ALERT,211.70,298.77,59.949,1502184604,"274151322000068","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,871587.8,871587.8,17529,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184656,2323302.00
08/08/2017 05:30,2,0.000,ALERT,211.03,300.57,59.959,1502184604,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,790619.2,790619.2,17209,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184658,2323303.00
08/08/2017 05:30,2,0.000,ALERT,211.25,301.17,59.912,1502184604,"201051344000594","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,810051.3,810051.3,17234,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502184660,2323304.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.27,59.981,1502184604,"201051344001203","219011344069620",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,800548.3,800548.3,17267,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184662,2323305.00
08/08/2017 05:30,2,0.000,ALERT,210.80,299.97,59.928,1502184604,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,1016944.2,1016944.2,17117,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184663,2323306.00
08/08/2017 05:30,2,0.000,ALERT,211.70,300.27,59.986,1502184604,"201051344000867","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,794242.6,794242.6,17266,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184665,2323307.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.27,59.949,1502184604,"201051344001093","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,798100.6,798100.6,17268,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184667,2323308.00
08/08/2017 05:30,2,0.000,ALERT,211.25,300.27,59.954,1502184604,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,816182.6,816182.6,17269,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184669,2323309.00
08/08/2017 05:30,2,0.000,ALERT,211.48,299.67,59.949,1502184604,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,802821.8,802821.8,17241,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184671,2323310.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.87,59.949,1502184604,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,817867.4,817867.4,17212,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184673,2323311.00
08/08/2017 05:30,2,0.000,ALERT,211.48,300.27,59.959,1502184604,"201051344000983","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,808673.5,808673.5,17245,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184674,2323312.00
08/08/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1502184604,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,792738.9,792738.9,17245,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184676,2323313.00
08/08/2017 05:30,2,0.000,ALERT,211.93,300.57,59.933,1502184604,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,807294.5,807294.5,17257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184678,2323314.00
08/08/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1502184604,"274151322000087","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,992039.8,992039.8,17363,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502184680,2323315.00
08/08/2017 05:45,2,0.000,ALERT,210.57,298.77,60.002,1502185503,"201051344000645","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,806208.7,806208.7,17232,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185505,2323316.00
08/08/2017 05:45,2,0.000,ALERT,210.80,299.07,59.938,1502185503,"274151322000085","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1011759.1,1011759.1,17133,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185507,2323317.00
08/08/2017 05:45,2,0.000,ALERT,211.48,299.67,59.986,1502185503,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,793289.2,793289.2,17282,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185509,2323318.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.97,59.986,1502185503,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,797175.2,797175.2,17248,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185511,2323319.00
08/08/2017 05:45,2,0.000,ALERT,210.57,299.97,59.986,1502185503,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,791588.9,791588.9,17236,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185513,2323320.00
08/08/2017 05:45,2,0.000,ALERT,210.35,299.07,59.991,1502185503,"274151322000052","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1053786.0,1053786.0,17130,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185515,2323321.00
08/08/2017 05:45,2,0.000,ALERT,211.03,300.57,59.986,1502185503,"201051344000585","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,805486.8,805486.8,17234,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185516,2323322.00
08/08/2017 05:45,2,0.000,ALERT,210.57,300.27,59.970,1502185503,"201051344001230","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,796062.3,796062.3,17275,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185518,2323323.00
08/08/2017 05:45,2,0.000,ALERT,211.25,301.17,59.975,1502185503,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,785071.2,785071.2,17225,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185520,2323324.00
08/08/2017 05:45,2,0.000,ALERT,210.57,300.27,59.986,1502185503,"201051344000955","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,805189.5,805189.5,17250,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185522,2323325.00
08/08/2017 05:45,2,0.000,ALERT,210.57,298.77,59.991,1502185503,"274151322000094","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,870760.9,870760.9,17518,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185524,2323326.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.57,59.991,1502185503,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,815425.5,815425.5,17244,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185526,2323327.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.57,59.996,1502185503,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,799267.0,799267.0,17247,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185527,2323328.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.97,60.018,1502185503,"201051344000438","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,801578.7,801578.7,17229,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185529,2323329.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.67,59.986,1502185503,"201051344000417","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,715604.3,715604.3,17272,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185531,2323330.00
08/08/2017 05:45,2,0.000,ALERT,210.57,299.97,59.996,1502185503,"274151322000083","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1043148.5,1043148.5,17143,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185533,2323331.00
08/08/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1502185503,"274151322000076","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1113682.9,1113682.9,17136,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185535,2323332.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.87,59.986,1502185503,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,795512.8,795512.8,17262,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185536,2323333.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.27,59.996,1502185503,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1102962.9,1102962.9,17154,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185538,2323334.00
08/08/2017 05:45,2,0.000,ALERT,210.80,299.97,59.991,1502185503,"201051344000988","219011344069620",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,687682.7,687682.7,17233,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185540,2323335.00
08/08/2017 05:45,2,0.000,ALERT,210.80,299.67,59.986,1502185503,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,802469.4,802469.4,17234,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185542,2323336.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.27,59.996,1502185503,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,806662.2,806662.2,17229,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185544,2323337.00
08/08/2017 05:45,2,0.000,ALERT,211.48,299.97,59.991,1502185503,"201051344000853","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,808012.2,808012.2,17252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185545,2323338.00
08/08/2017 05:45,2,0.000,ALERT,211.25,300.27,59.986,1502185503,"201051344000685","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,801422.1,801422.1,17267,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185547,2323339.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.97,59.986,1502185503,"201051344000917","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,798123.0,798123.0,17262,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185549,2323340.00
08/08/2017 05:45,2,0.000,ALERT,211.25,300.57,59.991,1502185503,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,806131.4,806131.4,17249,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185551,2323341.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.67,59.965,1502185503,"201051344000651","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,795077.6,795077.6,17242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185553,2323342.00
08/08/2017 05:45,2,0.000,ALERT,210.35,299.37,59.981,1502185503,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1000954.4,1000954.4,17135,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185554,2323343.00
08/08/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1502185503,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,871587.8,871587.8,17531,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185556,2323344.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.27,59.975,1502185503,"201051344001135","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,790619.2,790619.2,17211,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185558,2323345.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.87,59.981,1502185503,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,810051.3,810051.3,17236,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185560,2323346.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1502185503,"201051344001203","219011344069620",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,800548.3,800548.3,17269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185562,2323347.00
08/08/2017 05:45,2,0.000,ALERT,210.57,299.07,59.965,1502185503,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,1016944.2,1016944.2,17119,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185563,2323348.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.97,59.991,1502185503,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,794242.6,794242.6,17268,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185565,2323349.00
08/08/2017 05:45,2,0.000,ALERT,210.80,299.97,59.970,1502185503,"201051344001093","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,798100.6,798100.6,17270,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185567,2323350.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.27,59.970,1502185503,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,816182.6,816182.6,17271,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185569,2323351.00
08/08/2017 05:45,2,0.000,ALERT,211.03,299.67,59.965,1502185503,"201051344000648","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,802821.8,802821.8,17243,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185571,2323352.00
08/08/2017 05:45,2,0.000,ALERT,210.80,300.57,59.970,1502185503,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,817867.4,817867.4,17214,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185573,2323353.00
08/08/2017 05:45,2,0.000,ALERT,211.03,300.27,59.965,1502185503,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,808673.5,808673.5,17247,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502185574,2323354.00
08/08/2017 05:45,2,0.000,ALERT,210.80,299.67,59.975,1502185503,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,792738.9,792738.9,17247,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185576,2323355.00
08/08/2017 05:45,2,0.000,ALERT,211.25,300.57,59.965,1502185503,"201051344000576","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,807294.5,807294.5,17259,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185578,2323356.00
08/08/2017 05:45,2,0.000,ALERT,210.57,298.77,59.965,1502185503,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,992039.8,992039.8,17365,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502185580,2323357.00
