ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 06:00,2,0.000,ALERT,211.48,299.67,59.981,1502186404,"201051344000645","219011344069620",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,806208.7,806208.7,17234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186406,2323358.00
08/08/2017 06:00,2,0.000,ALERT,210.35,297.87,59.959,1502186404,"274151322000085","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,1011759.1,1011759.1,17135,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186407,2323359.00
08/08/2017 06:00,2,0.000,ALERT,211.93,299.97,59.986,1502186404,"201051344000633","219011344069620",0.00,17.50,0,295.46,303.28,0.0,0.0,0.000,793289.2,793289.2,17284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186409,2323360.00
08/08/2017 06:00,2,0.000,ALERT,211.25,299.97,59.959,1502186404,"201051344000469","219011344069620",0.00,17.50,0,296.36,303.28,0.0,0.0,0.000,797175.2,797175.2,17250,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186411,2323361.00
08/08/2017 06:00,2,0.000,ALERT,210.35,299.37,59.986,1502186404,"201051344000646","219011344069620",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,791588.9,791588.9,17238,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186413,2323362.00
08/08/2017 06:00,2,0.000,ALERT,209.90,298.47,59.959,1502186404,"274151322000052","219011344069620",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,1053786.0,1053786.0,17132,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186414,2323363.00
08/08/2017 06:00,2,0.000,ALERT,210.57,299.37,59.975,1502186404,"201051344000585","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,805486.8,805486.8,17236,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186416,2323364.00
08/08/2017 06:00,2,0.000,ALERT,210.57,299.67,59.996,1502186404,"201051344001230","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,796062.3,796062.3,17277,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186418,2323365.00
08/08/2017 06:00,2,0.000,ALERT,211.03,300.27,60.007,1502186404,"201051344000582","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,785071.2,785071.2,17227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186420,2323366.00
08/08/2017 06:00,2,0.000,ALERT,210.12,299.37,59.970,1502186404,"201051344000955","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,805189.5,805189.5,17252,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186422,2323367.00
08/08/2017 06:00,2,0.000,ALERT,210.35,297.57,59.965,1502186404,"274151322000094","219011344069620",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,870760.9,870760.9,17520,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186423,2323368.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.87,59.959,1502186404,"201051344000579","219011344069620",0.00,18.00,0,297.87,304.48,0.0,0.0,0.000,815425.5,815425.5,17246,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186425,2323369.00
08/08/2017 06:00,2,0.000,ALERT,210.57,299.97,59.954,1502186404,"201051344000890","219011344069620",0.00,17.80,0,296.96,303.88,0.0,0.0,0.000,799267.0,799267.0,17249,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186427,2323370.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.67,59.954,1502186404,"201051344000438","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,801578.7,801578.7,17231,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186429,2323371.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.07,59.965,1502186404,"201051344000417","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,715604.3,715604.3,17274,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186431,2323372.00
08/08/2017 06:00,2,0.000,ALERT,210.57,299.37,59.959,1502186404,"274151322000083","219011344069620",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,1043148.5,1043148.5,17145,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186433,2323373.00
08/08/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1502186404,"274151322000076","219011344069620",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,1113682.9,1113682.9,17138,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186435,2323374.00
08/08/2017 06:00,2,0.000,ALERT,211.25,301.17,59.928,1502186404,"201051344000868","219011344069620",0.00,17.80,0,297.87,304.48,0.0,0.0,0.000,795512.8,795512.8,17264,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186436,2323375.00
08/08/2017 06:00,2,0.000,ALERT,210.35,299.37,59.944,1502186404,"274151322000095","219011344069620",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,1102962.9,1102962.9,17156,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186438,2323376.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.57,59.922,1502186404,"201051344000988","219011344069620",0.00,18.00,0,294.86,303.58,0.0,0.0,0.000,687682.7,687682.7,17235,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186440,2323377.00
08/08/2017 06:00,2,0.000,ALERT,210.57,299.07,59.965,1502186404,"201051344001025","219011344069620",0.00,17.30,0,296.06,303.28,0.0,0.0,0.000,802469.4,802469.4,17236,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186442,2323378.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.87,59.959,1502186404,"201051344000458","219011344069620",0.00,18.70,0,297.57,304.48,0.0,0.0,0.000,806662.2,806662.2,17231,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186444,2323379.00
08/08/2017 06:00,2,0.000,ALERT,211.93,300.57,59.959,1502186404,"201051344000853","219011344069620",0.00,18.00,0,297.26,303.88,0.0,0.0,0.000,808012.2,808012.2,17254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186446,2323380.00
08/08/2017 06:00,2,0.000,ALERT,211.03,299.97,59.965,1502186404,"201051344000685","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,801422.1,801422.1,17269,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186447,2323381.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.37,59.965,1502186404,"201051344000917","219011344069620",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,798123.0,798123.0,17264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186449,2323382.00
08/08/2017 06:00,2,0.000,ALERT,211.03,300.27,59.959,1502186404,"201051344001145","219011344069620",0.00,17.80,0,296.96,303.58,0.0,0.0,0.000,806131.4,806131.4,17251,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186451,2323383.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.07,59.965,1502186404,"201051344000651","219011344069620",0.00,17.30,0,295.76,302.07,0.0,0.0,0.000,795077.6,795077.6,17244,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186453,2323384.00
08/08/2017 06:00,2,0.000,ALERT,209.90,298.77,59.954,1502186404,"274151322000088","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,1000954.4,1000954.4,17137,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186454,2323385.00
08/08/2017 06:00,2,0.000,ALERT,211.03,297.57,59.954,1502186404,"274151322000068","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,871587.8,871587.8,17533,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186456,2323386.00
08/08/2017 06:00,2,0.000,ALERT,210.35,299.67,59.975,1502186404,"201051344001135","219011344069620",0.00,17.80,0,296.36,303.28,0.0,0.0,0.000,790619.2,790619.2,17213,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186458,2323387.00
08/08/2017 06:00,2,0.000,ALERT,211.03,301.17,59.959,1502186404,"201051344000594","219011344069620",0.00,17.80,0,297.26,304.18,0.0,0.0,0.000,810051.3,810051.3,17238,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186460,2323388.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.97,59.970,1502186404,"201051344001203","219011344069620",0.00,17.80,0,296.36,304.48,0.0,0.0,0.000,800548.3,800548.3,17271,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186462,2323389.00
08/08/2017 06:00,2,0.000,ALERT,210.35,298.77,59.949,1502186404,"274151322000054","219011344069620",0.00,19.00,0,294.86,302.07,0.0,0.0,0.000,1016944.2,1016944.2,17121,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186463,2323390.00
08/08/2017 06:00,2,0.000,ALERT,211.48,300.27,59.959,1502186404,"201051344000867","219011344069620",0.00,18.30,0,297.26,304.18,0.0,0.0,0.000,794242.6,794242.6,17270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186465,2323391.00
08/08/2017 06:00,2,0.000,ALERT,210.80,299.97,59.922,1502186404,"201051344001093","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,798100.6,798100.6,17272,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186467,2323392.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.87,59.949,1502186404,"201051344000900","219011344069620",0.00,17.80,0,296.96,303.58,0.0,0.0,0.000,816182.6,816182.6,17273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186469,2323393.00
08/08/2017 06:00,2,0.000,ALERT,211.48,299.97,59.949,1502186404,"201051344000648","219011344069620",0.00,17.50,0,296.66,303.88,0.0,0.0,0.000,802821.8,802821.8,17245,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186471,2323394.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.87,59.965,1502186404,"201051344000569","219011344069620",0.00,18.00,0,297.87,304.48,0.0,0.0,0.000,817867.4,817867.4,17216,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186472,2323395.00
08/08/2017 06:00,2,0.000,ALERT,211.25,300.57,59.922,1502186404,"201051344000983","219011344069620",0.00,18.00,0,297.57,304.18,0.0,0.0,0.000,808673.5,808673.5,17249,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186474,2323396.00
08/08/2017 06:00,2,0.000,ALERT,211.25,299.97,59.954,1502186404,"201051344001158","219011344069620",0.00,17.50,0,296.66,303.28,0.0,0.0,0.000,792738.9,792738.9,17249,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186476,2323397.00
08/08/2017 06:00,2,0.000,ALERT,211.93,300.87,59.954,1502186404,"201051344000576","219011344069620",0.00,17.80,0,297.26,303.88,0.0,0.0,0.000,807294.5,807294.5,17261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502186478,2323398.00
08/08/2017 06:00,2,0.000,ALERT,210.57,297.87,59.954,1502186404,"274151322000087","219011344069620",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,992039.8,992039.8,17367,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502186480,2323399.00
08/08/2017 06:15,2,0.000,ALERT,212.16,300.27,59.970,1502187303,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,806208.7,806208.7,17236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187305,2323400.00
08/08/2017 06:15,2,0.000,ALERT,211.25,299.67,59.959,1502187303,"274151322000085","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,1011759.1,1011759.1,17137,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187307,2323401.00
08/08/2017 06:15,2,0.000,ALERT,212.38,299.67,59.959,1502187303,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,793289.2,793289.2,17286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187309,2323402.00
08/08/2017 06:15,2,0.000,ALERT,211.70,299.97,59.959,1502187303,"201051344000469","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,797175.2,797175.2,17252,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187311,2323403.00
08/08/2017 06:15,2,0.000,ALERT,211.25,300.57,59.949,1502187303,"201051344000646","219011344069620",0.00,17.80,0,296.66,302.98,0.0,0.0,0.000,791588.9,791588.9,17240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187313,2323404.00
08/08/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1502187303,"274151322000052","219011344069620",0.00,18.70,0,296.36,303.58,0.0,0.0,0.000,1053786.0,1053786.0,17134,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187315,2323405.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.87,59.959,1502187303,"201051344000585","219011344069620",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,805486.8,805486.8,17238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187316,2323406.00
08/08/2017 06:15,2,0.000,ALERT,211.25,300.57,59.917,1502187303,"201051344001230","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,796062.3,796062.3,17279,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187318,2323407.00
08/08/2017 06:15,2,0.000,ALERT,211.93,301.47,59.970,1502187303,"201051344000582","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,785071.2,785071.2,17229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187320,2323408.00
08/08/2017 06:15,2,0.000,ALERT,211.03,300.57,59.954,1502187303,"201051344000955","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,805189.5,805189.5,17254,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187322,2323409.00
08/08/2017 06:15,2,0.000,ALERT,211.25,299.07,59.949,1502187303,"274151322000094","219011344069620",0.00,18.00,0,296.36,302.68,0.0,0.0,0.000,870760.9,870760.9,17522,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187323,2323410.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.57,59.949,1502187303,"201051344000579","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,815425.5,815425.5,17248,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187325,2323411.00
08/08/2017 06:15,2,0.000,ALERT,211.25,301.17,59.954,1502187303,"201051344000890","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,799267.0,799267.0,17251,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187327,2323412.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.27,59.954,1502187303,"201051344000438","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,801578.7,801578.7,17233,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187329,2323413.00
08/08/2017 06:15,2,0.000,ALERT,211.48,299.97,59.975,1502187303,"201051344000417","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,715604.3,715604.3,17276,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502187331,2323414.00
08/08/2017 06:15,2,0.000,ALERT,211.25,299.97,59.954,1502187303,"274151322000083","219011344069620",0.00,18.30,0,296.96,303.88,0.0,0.0,0.000,1043148.5,1043148.5,17147,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187332,2323415.00
08/08/2017 06:15,2,0.000,ALERT,211.70,299.37,59.981,1502187303,"274151322000076","219011344069620",0.00,18.30,0,296.66,303.28,0.0,0.0,0.000,1113682.9,1113682.9,17140,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502187334,2323416.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.87,59.954,1502187303,"201051344000868","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,795512.8,795512.8,17266,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187336,2323417.00
08/08/2017 06:15,2,0.000,ALERT,211.03,300.57,59.954,1502187303,"274151322000095","219011344069620",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,1102962.9,1102962.9,17158,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187338,2323418.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.27,59.959,1502187303,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,687682.7,687682.7,17237,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187340,2323419.00
08/08/2017 06:15,2,0.000,ALERT,211.25,299.97,59.949,1502187303,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,802469.4,802469.4,17238,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187342,2323420.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.27,59.949,1502187303,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,806662.2,806662.2,17233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187343,2323421.00
08/08/2017 06:15,2,0.000,ALERT,212.38,300.27,59.954,1502187303,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,808012.2,808012.2,17256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187345,2323422.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.57,59.949,1502187303,"201051344000685","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,801422.1,801422.1,17271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187347,2323423.00
08/08/2017 06:15,2,0.000,ALERT,211.48,299.97,59.928,1502187303,"201051344000917","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,798123.0,798123.0,17266,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187349,2323424.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.87,59.944,1502187303,"201051344001145","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,806131.4,806131.4,17253,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187350,2323425.00
08/08/2017 06:15,2,0.000,ALERT,211.70,299.97,59.959,1502187303,"201051344000651","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,795077.6,795077.6,17246,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187352,2323426.00
08/08/2017 06:15,2,0.000,ALERT,211.03,299.97,59.954,1502187303,"274151322000088","219011344069620",0.00,18.70,0,296.66,303.28,0.0,0.0,0.000,1000954.4,1000954.4,17139,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187354,2323427.00
08/08/2017 06:15,2,0.000,ALERT,211.70,299.37,59.959,1502187303,"274151322000068","219011344069620",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,871587.8,871587.8,17535,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187356,2323428.00
08/08/2017 06:15,2,0.000,ALERT,211.03,300.57,59.965,1502187303,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,790619.2,790619.2,17215,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187358,2323429.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.87,59.981,1502187303,"201051344000594","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,810051.3,810051.3,17240,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187360,2323430.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.27,59.959,1502187303,"201051344001203","219011344069620",0.00,17.50,0,297.87,304.48,0.0,0.0,0.000,800548.3,800548.3,17273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187361,2323431.00
08/08/2017 06:15,2,0.000,ALERT,211.25,300.27,60.002,1502187303,"274151322000054","219011344069620",0.00,19.30,0,296.66,303.58,0.0,0.0,0.000,1016944.2,1016944.2,17123,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187363,2323432.00
08/08/2017 06:15,2,0.000,ALERT,211.93,299.97,59.975,1502187303,"201051344000867","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,794242.6,794242.6,17272,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187365,2323433.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.27,59.933,1502187303,"201051344001093","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,798100.6,798100.6,17274,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187367,2323434.00
08/08/2017 06:15,2,0.000,ALERT,211.48,300.27,59.917,1502187303,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,816182.6,816182.6,17275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187369,2323435.00
08/08/2017 06:15,2,0.000,ALERT,211.93,299.67,59.959,1502187303,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,802821.8,802821.8,17247,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187371,2323436.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.57,59.975,1502187303,"201051344000569","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,817867.4,817867.4,17218,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187372,2323437.00
08/08/2017 06:15,2,0.000,ALERT,211.70,300.27,59.954,1502187303,"201051344000983","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,808673.5,808673.5,17251,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502187374,2323438.00
08/08/2017 06:15,2,0.000,ALERT,211.70,299.97,59.949,1502187303,"201051344001158","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,792738.9,792738.9,17251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502187376,2323439.00
08/08/2017 06:15,2,0.000,ALERT,211.93,300.57,59.959,1502187303,"201051344000576","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,807294.5,807294.5,17263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502187378,2323440.00
08/08/2017 06:15,2,0.000,ALERT,211.25,299.07,59.959,1502187303,"274151322000087","219011344069620",0.00,19.00,0,296.36,302.98,0.0,0.0,0.000,992039.8,992039.8,17369,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502187380,2323441.00
08/08/2017 06:30,2,0.000,ALERT,212.16,300.87,59.991,1502188203,"201051344000645","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,806208.7,806208.7,17238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188205,2323442.00
08/08/2017 06:30,2,0.000,ALERT,211.48,300.27,59.991,1502188203,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1011759.1,1011759.1,17139,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188207,2323443.00
08/08/2017 06:30,2,0.000,ALERT,212.38,300.57,59.991,1502188203,"201051344000633","219011344069620",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,793289.2,793289.2,17288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188209,2323444.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.87,59.996,1502188203,"201051344000469","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,797175.2,797175.2,17254,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188211,2323445.00
08/08/2017 06:30,2,0.000,ALERT,211.25,300.87,59.991,1502188203,"201051344000646","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,791588.9,791588.9,17242,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188213,2323446.00
08/08/2017 06:30,2,0.000,ALERT,211.03,299.37,59.954,1502188203,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1053786.0,1053786.0,17136,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188214,2323447.00
08/08/2017 06:30,2,0.000,ALERT,211.93,301.17,59.996,1502188203,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,805486.8,805486.8,17240,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188216,2323448.00
08/08/2017 06:30,2,0.000,ALERT,211.48,301.17,59.996,1502188203,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,796062.3,796062.3,17281,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188218,2323449.00
08/08/2017 06:30,2,0.000,ALERT,211.93,301.47,59.986,1502188203,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,785071.2,785071.2,17231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188220,2323450.00
08/08/2017 06:30,2,0.000,ALERT,211.25,300.87,59.996,1502188203,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,805189.5,805189.5,17256,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188222,2323451.00
08/08/2017 06:30,2,0.000,ALERT,211.48,299.37,59.996,1502188203,"274151322000094","219011344069620",0.00,18.00,0,297.57,300.57,0.0,0.0,0.000,870760.9,870760.9,17524,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188224,2323452.00
08/08/2017 06:30,2,0.000,ALERT,211.70,301.47,59.965,1502188203,"201051344000579","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,815425.5,815425.5,17250,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188225,2323453.00
08/08/2017 06:30,2,0.000,ALERT,211.48,301.77,59.986,1502188203,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,799267.0,799267.0,17253,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188227,2323454.00
08/08/2017 06:30,2,0.000,ALERT,211.70,300.27,59.975,1502188203,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,801578.7,801578.7,17235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188229,2323455.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.27,59.981,1502188203,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,715604.3,715604.3,17278,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188231,2323456.00
08/08/2017 06:30,2,0.000,ALERT,211.25,299.97,59.975,1502188203,"274151322000083","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,1043148.5,1043148.5,17149,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188232,2323457.00
08/08/2017 06:30,2,0.000,ALERT,211.93,299.67,59.970,1502188203,"274151322000076","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1113682.9,1113682.9,17142,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188234,2323458.00
08/08/2017 06:30,2,0.000,ALERT,211.70,301.47,59.981,1502188203,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,795512.8,795512.8,17268,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188236,2323459.00
08/08/2017 06:30,2,0.000,ALERT,211.25,300.87,60.012,1502188203,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,1102962.9,1102962.9,17160,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188238,2323460.00
08/08/2017 06:30,2,0.000,ALERT,211.70,300.87,59.981,1502188203,"201051344000988","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,687682.7,687682.7,17239,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188240,2323461.00
08/08/2017 06:30,2,0.000,ALERT,211.48,299.97,59.975,1502188203,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,802469.4,802469.4,17240,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188242,2323462.00
08/08/2017 06:30,2,0.000,ALERT,211.70,300.87,59.981,1502188203,"201051344000458","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,806662.2,806662.2,17235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188243,2323463.00
08/08/2017 06:30,2,0.000,ALERT,212.16,300.57,59.981,1502188203,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,808012.2,808012.2,17258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188245,2323464.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.87,59.975,1502188203,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,801422.1,801422.1,17273,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188247,2323465.00
08/08/2017 06:30,2,0.000,ALERT,211.70,300.27,59.970,1502188203,"201051344000917","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,798123.0,798123.0,17268,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188249,2323466.00
08/08/2017 06:30,2,0.000,ALERT,211.93,301.17,59.975,1502188203,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,806131.4,806131.4,17255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188251,2323467.00
08/08/2017 06:30,2,0.000,ALERT,211.48,299.97,59.981,1502188203,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,795077.6,795077.6,17248,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188253,2323468.00
08/08/2017 06:30,2,0.000,ALERT,210.80,299.07,59.981,1502188203,"274151322000088","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1000954.4,1000954.4,17141,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188254,2323469.00
08/08/2017 06:30,2,0.000,ALERT,211.93,299.07,59.965,1502188203,"274151322000068","219011344069620",0.00,19.00,0,297.57,300.57,0.0,0.0,0.000,871587.8,871587.8,17537,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188256,2323470.00
08/08/2017 06:30,2,0.000,ALERT,211.25,300.57,59.996,1502188203,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,790619.2,790619.2,17217,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188258,2323471.00
08/08/2017 06:30,2,0.000,ALERT,211.70,301.77,59.944,1502188203,"201051344000594","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,810051.3,810051.3,17242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188260,2323472.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.87,59.975,1502188203,"201051344001203","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,800548.3,800548.3,17275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188262,2323473.00
08/08/2017 06:30,2,0.000,ALERT,211.48,299.97,59.986,1502188203,"274151322000054","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,1016944.2,1016944.2,17125,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188264,2323474.00
08/08/2017 06:30,2,0.000,ALERT,212.16,300.87,59.944,1502188203,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,794242.6,794242.6,17274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188266,2323475.00
08/08/2017 06:30,2,0.000,ALERT,211.70,300.87,59.986,1502188203,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,798100.6,798100.6,17276,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188267,2323476.00
08/08/2017 06:30,2,0.000,ALERT,211.70,301.17,59.970,1502188203,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,816182.6,816182.6,17277,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188269,2323477.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.57,59.991,1502188203,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,802821.8,802821.8,17249,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188271,2323478.00
08/08/2017 06:30,2,0.000,ALERT,211.93,301.47,59.965,1502188203,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,817867.4,817867.4,17220,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188273,2323479.00
08/08/2017 06:30,2,0.000,ALERT,211.93,301.47,59.933,1502188203,"201051344000983","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,808673.5,808673.5,17253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188275,2323480.00
08/08/2017 06:30,2,0.000,ALERT,211.93,300.87,59.928,1502188203,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,792738.9,792738.9,17253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188277,2323481.00
08/08/2017 06:30,2,0.000,ALERT,212.16,301.47,59.970,1502188203,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,807294.5,807294.5,17265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502188279,2323482.00
08/08/2017 06:30,2,0.000,ALERT,211.48,299.37,59.954,1502188203,"274151322000087","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,992039.8,992039.8,17371,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502188280,2323483.00
08/08/2017 06:45,2,0.000,ALERT,212.38,300.87,59.991,1502189103,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,806208.7,806208.7,17240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189105,2323484.00
08/08/2017 06:45,2,0.021,ALERT,211.70,299.97,59.959,1502189103,"274151322000085","219011344069620",26.24,18.70,0,297.87,304.18,0.0,0.0,0.000,1011759.1,1011759.1,17141,0,0,0,L,1151911521,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1502189107,2323485.00
08/08/2017 06:45,2,0.000,ALERT,212.38,300.27,59.996,1502189103,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,793289.2,793289.2,17290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189109,2323486.00
08/08/2017 06:45,2,0.000,ALERT,211.93,300.57,59.996,1502189103,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,797175.2,797175.2,17256,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189110,2323487.00
08/08/2017 06:45,2,0.000,ALERT,211.03,299.97,59.996,1502189103,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,791588.9,791588.9,17244,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189112,2323488.00
08/08/2017 06:45,2,0.043,ALERT,211.03,300.57,59.996,1502189103,"274151322000052","219011344069620",26.36,18.70,0,297.57,305.08,0.0,0.0,0.000,1053786.0,1053786.0,17138,0,0,0,L,1151911521,0,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1502189114,2323489.00
08/08/2017 06:45,2,0.000,ALERT,211.48,300.57,59.996,1502189103,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,805486.8,805486.8,17242,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189116,2323490.00
08/08/2017 06:45,2,0.000,ALERT,211.25,300.57,59.991,1502189103,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,796062.3,796062.3,17283,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189118,2323491.00
08/08/2017 06:45,2,0.000,ALERT,211.93,301.17,60.007,1502189103,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,785071.2,785071.2,17233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189120,2323492.00
08/08/2017 06:45,2,0.000,ALERT,211.03,300.57,60.007,1502189103,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,805189.5,805189.5,17258,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189121,2323493.00
08/08/2017 06:45,2,0.000,ALERT,211.48,299.07,59.996,1502189103,"274151322000094","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,870760.9,870760.9,17526,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189123,2323494.00
08/08/2017 06:45,2,0.000,ALERT,211.93,301.77,59.975,1502189103,"201051344000579","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,815425.5,815425.5,17252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189125,2323495.00
08/08/2017 06:45,2,0.000,ALERT,211.25,300.87,60.012,1502189103,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,799267.0,799267.0,17255,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189127,2323496.00
08/08/2017 06:45,2,0.000,ALERT,211.48,300.27,60.007,1502189103,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,801578.7,801578.7,17237,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189129,2323497.00
08/08/2017 06:45,2,0.000,ALERT,211.48,299.97,59.986,1502189103,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,715604.3,715604.3,17280,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189130,2323498.00
08/08/2017 06:45,2,0.020,ALERT,211.70,300.57,60.039,1502189103,"274151322000083","219011344069620",26.30,18.30,0,298.17,305.38,0.0,0.0,0.000,1043148.5,1043148.5,17151,0,0,0,L,1151911521,0,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1502189132,2323499.00
08/08/2017 06:45,2,0.018,ALERT,211.93,300.57,60.012,1502189103,"274151322000076","219011344069620",27.33,18.30,0,297.57,304.48,0.0,0.0,0.000,1113682.9,1113682.9,17144,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1502189134,2323500.00
08/08/2017 06:45,2,0.000,ALERT,211.70,301.47,59.981,1502189103,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,795512.8,795512.8,17270,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189136,2323501.00
