ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 06:45,2,0.014,ALERT,211.48,301.17,60.007,1502189103,"274151322000095","219011344069620",25.17,18.00,0,299.07,305.68,0.2,0.0,0.000,1102962.9,1102962.9,17162,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1502189138,2323502.00
08/08/2017 06:45,2,0.000,ALERT,211.70,300.87,60.007,1502189103,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,687682.7,687682.7,17241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189140,2323503.00
08/08/2017 06:45,2,0.000,ALERT,211.25,299.67,60.007,1502189103,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,802469.4,802469.4,17242,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189142,2323504.00
08/08/2017 06:45,2,0.000,ALERT,211.70,301.17,60.007,1502189103,"201051344000458","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,806662.2,806662.2,17237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189143,2323505.00
08/08/2017 06:45,2,0.000,ALERT,212.38,300.57,60.012,1502189103,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,808012.2,808012.2,17260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189145,2323506.00
08/08/2017 06:45,2,0.000,ALERT,211.70,300.57,59.981,1502189103,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,801422.1,801422.1,17275,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189147,2323507.00
08/08/2017 06:45,2,0.000,ALERT,211.48,299.97,60.012,1502189103,"201051344000917","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,798123.0,798123.0,17270,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189149,2323508.00
08/08/2017 06:45,2,0.000,ALERT,211.48,300.27,59.981,1502189103,"201051344001145","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,806131.4,806131.4,17257,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189150,2323509.00
08/08/2017 06:45,2,0.000,ALERT,211.48,299.97,59.975,1502189103,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,795077.6,795077.6,17250,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189152,2323510.00
08/08/2017 06:45,2,0.008,ALERT,211.25,299.97,60.018,1502189103,"274151322000088","219011344069620",25.31,19.00,0,297.57,304.78,0.0,0.0,0.000,1000954.4,1000954.4,17143,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1502189154,2323511.00
08/08/2017 06:45,2,0.000,ALERT,212.16,299.37,60.007,1502189103,"274151322000068","219011344069620",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,871587.8,871587.8,17539,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189156,2323512.00
08/08/2017 06:45,2,0.000,ALERT,211.03,300.27,60.012,1502189103,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,790619.2,790619.2,17219,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189158,2323513.00
08/08/2017 06:45,2,0.000,ALERT,211.48,301.77,60.007,1502189103,"201051344000594","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,810051.3,810051.3,17244,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189159,2323514.00
08/08/2017 06:45,2,0.000,ALERT,211.48,300.27,60.018,1502189103,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.48,0.0,0.0,0.000,800548.3,800548.3,17277,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189161,2323515.00
08/08/2017 06:45,2,0.016,ALERT,211.48,300.57,60.007,1502189103,"274151322000054","219011344069620",26.70,19.30,0,297.57,305.08,0.0,0.0,0.000,1016944.2,1016944.2,17127,0,0,0,L,1151911521,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1502189163,2323516.00
08/08/2017 06:45,2,0.000,ALERT,212.16,300.57,60.012,1502189103,"201051344000867","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,794242.6,794242.6,17276,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189165,2323517.00
08/08/2017 06:45,2,0.000,ALERT,211.48,300.27,60.012,1502189103,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,798100.6,798100.6,17278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189167,2323518.00
08/08/2017 06:45,2,0.000,ALERT,211.70,301.17,60.007,1502189103,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,816182.6,816182.6,17279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189168,2323519.00
08/08/2017 06:45,2,0.000,ALERT,211.93,300.27,60.007,1502189103,"201051344000648","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,802821.8,802821.8,17251,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189170,2323520.00
08/08/2017 06:45,2,0.000,ALERT,211.93,301.47,59.970,1502189103,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,817867.4,817867.4,17222,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502189172,2323521.00
08/08/2017 06:45,2,0.000,ALERT,211.93,301.17,60.034,1502189103,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,808673.5,808673.5,17255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189174,2323522.00
08/08/2017 06:45,2,0.000,ALERT,211.93,300.57,60.002,1502189103,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,792738.9,792738.9,17255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189176,2323523.00
08/08/2017 06:45,2,0.000,ALERT,212.16,301.17,60.018,1502189103,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,807294.5,807294.5,17267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502189177,2323524.00
08/08/2017 06:45,2,0.031,ALERT,211.70,299.97,60.002,1502189103,"274151322000087","219011344069620",25.88,19.30,0,297.26,304.18,0.0,0.0,0.000,992039.8,992039.8,17373,0,0,0,L,1151911521,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1502189179,2323525.00
08/08/2017 07:00,2,0.162,ALERT,211.93,334.54,59.996,1502190003,"201051344000645","219011344069620",24.63,19.00,0,298.77,338.14,4.1,2.0,0.000,806208.9,806208.9,17242,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502190005,2323526.00
08/08/2017 07:00,2,0.082,ALERT,211.03,300.57,59.996,1502190003,"274151322000085","219011344069620",25.05,19.00,0,298.17,301.77,2.1,0.1,0.000,1011759.1,1011759.1,17143,0,0,0,L,1151911521,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1502190007,2323527.00
08/08/2017 07:00,2,0.188,ALERT,212.16,326.12,59.996,1502190003,"201051344000633","219011344069620",23.84,18.00,0,297.26,338.74,4.5,2.4,0.000,793289.4,793289.4,17292,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1502190009,2323528.00
08/08/2017 07:00,2,0.189,ALERT,211.48,339.95,59.986,1502190003,"201051344000469","219011344069620",24.67,18.00,0,298.17,340.85,4.8,2.7,0.000,797175.5,797175.5,17258,0,0,0,L,1122011218,0,120.42,121.55,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1502190011,2323529.00
08/08/2017 07:00,2,0.188,ALERT,211.03,327.32,59.991,1502190003,"201051344000646","219011344069620",24.01,18.00,0,297.57,336.94,4.6,2.5,0.000,791589.2,791589.2,17246,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1502190012,2323530.00
08/08/2017 07:00,2,0.105,ALERT,210.80,330.03,59.981,1502190003,"274151322000052","219011344069620",25.78,19.00,0,297.87,332.13,2.8,0.8,0.000,1053786.1,1053786.1,17140,0,0,0,L,1151911521,0,120.65,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1502190014,2323531.00
08/08/2017 07:00,2,0.199,ALERT,211.70,330.03,59.986,1502190003,"201051344000585","219011344069620",23.87,18.70,0,297.87,336.64,4.8,2.8,0.000,805487.1,805487.1,17244,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1502190016,2323532.00
08/08/2017 07:00,2,0.172,ALERT,211.48,327.62,59.986,1502190003,"201051344001230","219011344069620",23.97,18.00,0,298.77,336.04,4.2,2.1,0.000,796062.6,796062.6,17285,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1502190018,2323533.00
08/08/2017 07:00,2,0.184,ALERT,212.16,335.14,59.981,1502190003,"201051344000582","219011344069620",23.58,18.00,0,299.37,337.54,4.4,2.3,0.000,785071.4,785071.4,17235,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1502190020,2323534.00
08/08/2017 07:00,2,0.209,ALERT,211.25,338.44,59.981,1502190003,"201051344000955","219011344069620",24.03,18.70,0,298.17,340.25,5.1,3.0,0.000,805189.9,805189.9,17260,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502190021,2323535.00
08/08/2017 07:00,2,0.000,ALERT,211.25,305.98,60.002,1502190003,"274151322000094","219011344069620",39.94,18.30,0,297.57,380.22,0.0,0.0,0.000,870760.9,870760.9,17528,0,0,0,L,1151911521,0,121.10,122.01,0002,15,0,0,0,0,0,0,178,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1502190023,2323536.00
08/08/2017 07:00,2,0.219,ALERT,211.70,338.74,59.991,1502190003,"201051344000579","219011344069620",24.27,18.70,0,299.67,341.45,5.4,3.3,0.000,815425.9,815425.9,17254,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1502190025,2323537.00
08/08/2017 07:00,2,0.182,ALERT,211.48,342.05,59.996,1502190003,"201051344000890","219011344069620",26.06,18.70,0,299.07,343.25,4.8,2.7,0.000,799267.3,799267.3,17257,0,0,0,L,1122011218,0,121.55,120.42,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502190027,2323538.00
08/08/2017 07:00,2,0.191,ALERT,211.70,330.33,59.981,1502190003,"201051344000438","219011344069620",23.87,18.00,0,298.77,338.44,4.7,2.6,0.000,801579.0,801579.0,17239,0,0,0,L,1122011218,0,121.55,121.10,0100,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1502190029,2323539.00
08/08/2017 07:00,2,0.160,ALERT,211.48,300.87,59.975,1502190003,"201051344000417","219011344069620",18.89,18.00,0,298.17,302.37,3.1,1.0,0.000,715604.4,715604.4,17282,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1502190031,2323540.00
08/08/2017 07:00,2,0.084,ALERT,211.25,312.29,59.970,1502190003,"274151322000083","219011344069620",25.43,18.70,0,298.47,313.20,2.2,0.2,0.000,1043148.5,1043148.5,17153,0,0,0,L,1151911521,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1502190032,2323541.00
08/08/2017 07:00,2,0.092,ALERT,211.70,338.44,59.959,1502190003,"274151322000076","219011344069620",25.82,19.50,0,298.17,341.15,2.5,0.4,0.000,1113682.9,1113682.9,17146,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1502190034,2323542.00
08/08/2017 07:00,2,0.178,ALERT,211.70,342.65,59.965,1502190003,"201051344000868","219011344069620",25.15,18.70,0,299.67,343.55,4.6,2.5,0.000,795513.1,795513.1,17272,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1502190036,2323543.00
08/08/2017 07:00,2,0.084,ALERT,211.03,333.03,59.965,1502190003,"274151322000095","219011344069620",24.69,18.70,0,299.37,337.54,2.1,0.1,0.000,1102962.9,1102962.9,17164,0,0,0,L,1151911521,0,121.78,121.33,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1502190038,2323544.00
08/08/2017 07:00,2,0.096,ALERT,211.48,301.77,59.975,1502190003,"201051344000988","219011344069620",19.06,18.30,0,296.66,303.28,1.9,0.0,0.000,687682.7,687682.7,17243,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1502190040,2323545.00
08/08/2017 07:00,2,0.164,ALERT,211.25,338.14,59.965,1502190003,"201051344001025","219011344069620",25.74,18.00,0,298.17,340.55,4.3,2.3,0.000,802469.6,802469.6,17244,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1502190042,2323546.00
08/08/2017 07:00,2,0.158,ALERT,211.48,332.73,59.965,1502190003,"201051344000458","219011344069620",26.62,19.30,0,299.07,337.84,4.3,2.2,0.000,806662.4,806662.4,17239,0,0,0,L,1122011218,0,120.88,121.33,0200,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502190043,2323547.00
08/08/2017 07:00,2,0.164,ALERT,212.38,342.95,59.954,1502190003,"201051344000853","219011344069620",25.29,18.70,0,299.07,344.15,4.2,2.2,0.000,808012.4,808012.4,17262,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1502190045,2323548.00
08/08/2017 07:00,2,0.166,ALERT,211.93,332.43,59.965,1502190003,"201051344000685","219011344069620",23.26,18.30,0,298.17,338.44,3.9,1.8,0.000,801422.3,801422.3,17277,0,0,0,L,1122011218,0,122.01,120.88,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1502190047,2323549.00
08/08/2017 07:00,2,0.154,ALERT,211.70,330.03,59.959,1502190003,"201051344000917","219011344069620",25.72,19.30,0,297.26,336.94,4.0,2.0,0.000,798123.3,798123.3,17272,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1502190049,2323550.00
08/08/2017 07:00,2,0.162,ALERT,211.70,329.43,59.981,1502190003,"201051344001145","219011344069620",24.57,18.00,0,298.47,338.74,4.1,2.0,0.000,806131.7,806131.7,17259,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502190051,2323551.00
08/08/2017 07:00,2,0.182,ALERT,211.70,334.84,59.954,1502190003,"201051344000651","219011344069620",24.01,17.80,0,297.87,337.84,4.5,2.4,0.000,795077.9,795077.9,17252,0,0,0,L,1122011218,0,121.78,120.65,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1502190052,2323552.00
08/08/2017 07:00,2,0.076,ALERT,210.80,331.23,59.959,1502190003,"274151322000088","219011344069620",23.40,19.30,0,298.17,332.43,1.8,0.0,0.000,1000954.4,1000954.4,17145,0,0,0,L,1151911521,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1502190054,2323553.00
08/08/2017 07:00,2,0.008,ALERT,211.93,299.07,59.954,1502190003,"274151322000068","219011344069620",40.14,19.50,0,297.57,385.03,0.0,0.0,0.000,871587.8,871587.8,17541,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,198,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1502190056,2323554.00
08/08/2017 07:00,2,0.182,ALERT,211.25,336.64,59.965,1502190003,"201051344001135","219011344069620",26.10,18.70,0,298.47,347.16,4.8,2.7,0.000,790619.5,790619.5,17221,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1502190058,2323555.00
08/08/2017 07:00,2,0.189,ALERT,211.48,337.84,59.959,1502190003,"201051344000594","219011344069620",23.54,18.30,0,298.77,345.96,4.5,2.5,0.004,810051.6,810051.6,17246,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1502190060,2323556.00
08/08/2017 07:00,2,0.188,ALERT,211.70,336.64,59.954,1502190003,"201051344001203","219011344069620",23.87,18.30,0,298.47,339.95,4.6,2.5,0.000,800548.6,800548.6,17279,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1502190062,2323557.00
08/08/2017 07:00,2,0.088,ALERT,211.25,331.53,59.954,1502190003,"274151322000054","219011344069620",24.13,19.80,0,298.47,337.54,2.1,0.2,0.000,1016944.2,1016944.2,17129,0,0,0,L,1151911521,0,121.55,121.33,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1502190064,2323558.00
08/08/2017 07:00,2,0.184,ALERT,211.93,331.23,59.986,1502190003,"201051344000867","219011344069620",23.60,19.30,0,298.47,337.54,4.4,2.3,0.000,794242.9,794242.9,17278,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1502190065,2323559.00
08/08/2017 07:00,2,0.209,ALERT,211.70,323.41,59.991,1502190003,"201051344001093","219011344069620",22.78,19.00,0,298.47,336.94,4.8,2.8,0.000,798101.0,798101.0,17280,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1502190067,2323560.00
08/08/2017 07:00,2,0.127,ALERT,211.48,339.65,59.959,1502190003,"201051344000900","219011344069620",25.84,18.70,0,298.77,339.95,3.4,1.3,0.000,816182.7,816182.7,17281,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1502190069,2323561.00
08/08/2017 07:00,2,0.188,ALERT,211.70,338.74,59.922,1502190003,"201051344000648","219011344069620",24.27,18.30,0,298.77,342.05,4.7,2.6,0.000,802822.1,802822.1,17253,0,0,0,L,1122011218,0,120.42,121.55,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1502190071,2323562.00
08/08/2017 07:00,2,0.172,ALERT,211.70,342.95,59.944,1502190003,"201051344000569","219011344069620",25.78,19.00,0,299.97,344.15,4.5,2.4,0.000,817867.7,817867.7,17224,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1502190073,2323563.00
08/08/2017 07:00,2,0.193,ALERT,211.70,333.93,59.944,1502190003,"201051344000983","219011344069620",24.25,19.00,0,299.67,337.54,4.8,2.7,0.000,808673.9,808673.9,17257,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502190074,2323564.00
08/08/2017 07:00,2,0.176,ALERT,211.70,342.05,59.949,1502190003,"201051344001158","219011344069620",24.33,18.00,0,298.47,344.45,4.3,2.3,0.000,792739.1,792739.1,17257,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1502190076,2323565.00
08/08/2017 07:00,2,0.182,ALERT,212.16,332.73,59.949,1502190003,"201051344000576","219011344069620",23.52,18.70,0,299.07,338.44,4.3,2.3,0.000,807294.8,807294.8,17269,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1502190078,2323566.00
08/08/2017 07:00,2,0.098,ALERT,211.03,299.37,59.949,1502190003,"274151322000087","219011344069620",24.09,19.30,0,297.26,301.47,2.4,0.4,0.000,992039.8,992039.8,17375,0,0,0,L,1151911521,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1502190080,2323567.00
08/08/2017 07:15,2,0.195,ACTIVE,212.61,339.34,59.970,1502190903,"201051344000645","219011344069620",26.84,19.80,0,298.77,344.45,5.3,3.2,0.009,806209.6,806209.6,17244,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190904,2323568.00
08/08/2017 07:15,2,0.133,ACTIVE,211.93,339.04,59.949,1502190903,"274151322000085","219011344069620",24.39,20.30,0,298.17,341.45,3.3,1.2,0.009,1011759.3,1011759.3,17145,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190905,2323569.00
08/08/2017 07:15,2,0.223,ACTIVE,212.61,340.55,59.986,1502190903,"201051344000633","219011344069620",26.80,19.00,0,296.66,351.37,6.1,3.9,0.013,793290.2,793290.2,17294,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190906,2323570.00
08/08/2017 07:15,2,0.221,ACTIVE,212.16,338.74,59.975,1502190903,"201051344000469","219011344069620",27.79,18.70,0,297.87,342.65,6.2,4.0,0.004,797176.4,797176.4,17260,0,0,0,L,1122011218,0,120.88,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190907,2323571.00
08/08/2017 07:15,2,0.215,ACTIVE,211.70,339.04,59.959,1502190903,"201051344000646","219011344069620",27.37,19.00,0,298.47,348.66,6.0,3.9,0.004,791590.0,791590.0,17248,0,0,0,L,1122011218,0,121.55,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190908,2323572.00
08/08/2017 07:15,2,0.158,ACTIVE,211.70,339.34,59.944,1502190903,"274151322000052","219011344069620",25.35,20.70,0,298.47,347.76,4.1,2.0,0.013,1053786.4,1053786.4,17142,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190909,2323573.00
08/08/2017 07:15,2,0.234,ACTIVE,212.16,339.65,59.959,1502190903,"201051344000585","219011344069620",26.88,19.50,0,298.77,349.56,6.4,4.2,0.013,805488.0,805488.0,17246,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190910,2323574.00
08/08/2017 07:15,2,0.223,ACTIVE,211.93,338.74,59.954,1502190903,"201051344001230","219011344069620",25.50,19.00,0,299.37,348.36,5.8,3.7,0.009,796063.3,796063.3,17287,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190911,2323575.00
08/08/2017 07:15,2,0.207,ACTIVE,212.38,339.65,59.965,1502190903,"201051344000582","219011344069620",27.39,19.00,0,299.97,342.35,5.8,3.7,0.009,785072.2,785072.2,17237,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190912,2323576.00
08/08/2017 07:15,2,0.234,ACTIVE,211.70,338.14,59.996,1502190903,"201051344000955","219011344069620",27.43,19.30,0,299.37,342.35,6.5,4.4,0.013,805190.8,805190.8,17262,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190913,2323577.00
08/08/2017 07:15,2,0.070,ALERT,211.70,339.04,59.954,1502190903,"274151322000094","219011344069620",29.38,19.50,0,297.57,385.93,2.1,0.1,0.004,870760.9,870760.9,17530,0,0,0,L,1151911521,0,121.33,122.23,0002,15,0,0,0,0,0,0,142,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190914,2323578.00
08/08/2017 07:15,2,0.248,ACTIVE,212.16,338.44,59.954,1502190903,"201051344000579","219011344069620",27.71,19.50,0,299.67,342.05,7.0,4.8,0.018,815426.9,815426.9,17256,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190915,2323579.00
08/08/2017 07:15,2,0.232,ACTIVE,211.93,338.44,59.965,1502190903,"201051344000890","219011344069620",26.72,19.30,0,299.67,342.35,6.3,4.2,0.009,799268.2,799268.2,17259,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190916,2323580.00
08/08/2017 07:15,2,0.227,ACTIVE,212.16,339.65,59.954,1502190903,"201051344000438","219011344069620",26.94,19.00,0,299.37,349.26,6.2,4.1,0.009,801579.8,801579.8,17241,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190917,2323581.00
08/08/2017 07:15,2,0.238,ACTIVE,212.16,339.04,59.965,1502190903,"201051344000417","219011344069620",17.95,18.70,0,298.77,343.25,4.3,2.3,0.009,715604.7,715604.7,17284,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190918,2323582.00
08/08/2017 07:15,2,0.131,ACTIVE,211.70,338.14,59.954,1502190903,"274151322000083","219011344069620",25.45,20.30,0,298.77,393.75,3.4,1.4,0.004,1043148.6,1043148.6,17155,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190919,2323583.00
08/08/2017 07:15,2,0.137,ACTIVE,212.38,339.34,59.954,1502190903,"274151322000076","219011344069620",27.04,20.70,0,298.17,342.05,3.8,1.7,0.013,1113683.1,1113683.1,17148,0,0,0,L,1151911521,0,121.55,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190920,2323584.00
08/08/2017 07:15,2,0.219,ACTIVE,212.16,339.04,59.954,1502190903,"201051344000868","219011344069620",26.92,19.30,0,299.97,342.95,6.0,3.9,0.009,795513.8,795513.8,17274,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190921,2323585.00
08/08/2017 07:15,2,0.129,ACTIVE,211.70,338.14,59.954,1502190903,"274151322000095","219011344069620",25.82,20.00,0,298.77,340.85,3.4,1.4,0.013,1102963.0,1102963.0,17166,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190922,2323586.00
08/08/2017 07:15,2,0.178,ALERT,212.16,339.95,59.959,1502190903,"201051344000988","219011344069620",17.89,19.30,0,296.96,350.77,3.2,1.2,0.009,687682.9,687682.9,17245,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190924,2323587.00
08/08/2017 07:15,2,0.207,ACTIVE,211.93,338.14,59.954,1502190903,"201051344001025","219011344069620",27.23,19.00,0,298.77,342.65,5.8,3.6,0.009,802470.4,802470.4,17246,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190925,2323588.00
08/08/2017 07:15,2,0.211,ACTIVE,212.16,338.14,59.959,1502190903,"201051344000458","219011344069620",27.51,20.00,0,299.37,346.86,5.9,3.8,0.013,806663.2,806663.2,17241,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190926,2323589.00
08/08/2017 07:15,2,0.219,ACTIVE,212.61,339.95,59.959,1502190903,"201051344000853","219011344069620",25.86,19.30,0,299.07,343.55,5.8,3.6,0.013,808013.1,808013.1,17264,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190926,2323590.00
08/08/2017 07:15,2,0.195,ACTIVE,212.38,339.95,59.959,1502190903,"201051344000685","219011344069620",26.62,19.30,0,298.77,349.86,5.3,3.2,0.013,801422.9,801422.9,17279,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190927,2323591.00
08/08/2017 07:15,2,0.213,ACTIVE,212.16,339.65,59.991,1502190903,"201051344000917","219011344069620",26.26,20.00,0,297.87,348.96,5.7,3.6,0.013,798123.9,798123.9,17274,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190928,2323592.00
08/08/2017 07:15,2,0.205,ACTIVE,212.16,339.34,59.949,1502190903,"201051344001145","219011344069620",26.54,19.00,0,299.37,348.66,5.5,3.4,0.013,806132.3,806132.3,17261,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190929,2323593.00
08/08/2017 07:15,2,0.213,ACTIVE,212.16,339.04,59.959,1502190903,"201051344000651","219011344069620",26.12,18.70,0,298.47,342.65,5.7,3.5,0.009,795078.6,795078.6,17254,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190930,2323594.00
08/08/2017 07:15,2,0.123,ACTIVE,211.48,337.54,59.954,1502190903,"274151322000088","219011344069620",23.82,20.70,0,298.17,345.06,3.0,1.0,0.009,1000954.4,1000954.4,17147,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190931,2323595.00
08/08/2017 07:15,2,0.092,ALERT,212.61,339.34,59.954,1502190903,"274151322000068","219011344069620",29.62,20.70,0,297.26,385.63,2.8,0.7,0.000,871587.8,871587.8,17543,0,0,0,L,1151911521,0,122.01,122.23,0002,18,0,0,0,0,0,0,117,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190933,2323596.00
08/08/2017 07:15,2,0.225,ACTIVE,211.70,337.84,59.954,1502190903,"201051344001135","219011344069620",27.55,19.30,0,299.07,341.45,6.3,4.2,0.009,790620.3,790620.3,17223,0,0,0,L,1122011218,0,121.55,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190934,2323597.00
08/08/2017 07:15,2,0.221,ACTIVE,211.93,338.44,59.965,1502190903,"201051344000594","219011344069620",26.94,19.30,0,298.77,342.05,6.1,3.9,0.009,810052.3,810052.3,17248,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190935,2323598.00
08/08/2017 07:15,2,0.221,ACTIVE,211.93,338.74,59.954,1502190903,"201051344001203","219011344069620",27.04,19.00,0,299.07,343.85,6.1,3.9,0.009,800549.3,800549.3,17281,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190936,2323599.00
08/08/2017 07:15,2,0.133,ACTIVE,211.48,338.14,59.944,1502190903,"274151322000054","219011344069620",24.83,21.30,0,298.17,343.25,3.4,1.3,0.009,1016944.3,1016944.3,17131,0,0,0,L,1151911521,0,121.55,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190936,2323600.00
08/08/2017 07:15,2,0.217,ACTIVE,212.38,338.44,59.986,1502190903,"201051344000867","219011344069620",26.94,19.80,0,298.77,349.26,5.9,3.8,0.013,794243.6,794243.6,17280,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190938,2323601.00
08/08/2017 07:15,2,0.236,ACTIVE,212.16,339.34,59.965,1502190903,"201051344001093","219011344069620",26.90,19.50,0,299.07,347.46,6.5,4.3,0.013,798101.9,798101.9,17282,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190939,2323602.00
08/08/2017 07:15,2,0.176,ACTIVE,212.16,339.04,59.954,1502190903,"201051344000900","219011344069620",26.50,19.30,0,298.17,343.55,4.8,2.7,0.013,816183.2,816183.2,17283,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190940,2323603.00
08/08/2017 07:15,2,0.221,ACTIVE,212.38,338.44,59.938,1502190903,"201051344000648","219011344069620",26.94,19.00,0,297.87,343.25,6.0,3.9,0.013,802822.9,802822.9,17255,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190940,2323604.00
08/08/2017 07:15,2,0.207,ACTIVE,212.16,338.74,59.975,1502190903,"201051344000569","219011344069620",27.91,19.80,0,299.37,342.95,5.8,3.7,0.013,817868.4,817868.4,17226,0,0,0,L,1122011218,0,120.88,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190941,2323605.00
08/08/2017 07:15,2,0.225,ACTIVE,212.38,338.74,59.954,1502190903,"201051344000983","219011344069620",27.27,19.50,0,299.37,342.05,6.2,4.1,0.009,808674.7,808674.7,17259,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190942,2323606.00
08/08/2017 07:15,2,0.215,ACTIVE,212.38,338.74,59.970,1502190903,"201051344001158","219011344069620",26.16,19.00,0,298.47,342.65,5.7,3.6,0.018,792739.8,792739.8,17259,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190943,2323607.00
08/08/2017 07:15,2,0.219,ACTIVE,212.61,340.25,59.959,1502190903,"201051344000576","219011344069620",26.30,19.30,0,298.77,345.66,5.8,3.7,0.009,807295.5,807295.5,17271,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190944,2323608.00
08/08/2017 07:15,2,0.141,ACTIVE,211.93,339.65,59.959,1502190903,"274151322000087","219011344069620",24.77,21.30,0,296.96,345.66,3.6,1.5,0.009,992040.0,992040.0,17377,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502190945,2323609.00
08/08/2017 07:30,2,0.369,ACTIVE,212.61,340.25,59.975,1502191804,"201051344000645","219011344069620",27.29,20.00,0,317.70,358.28,10.2,8.0,0.053,806210.8,806210.8,17245,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191805,2323610.00
08/08/2017 07:30,2,0.283,ACTIVE,211.48,339.65,59.965,1502191804,"274151322000085","219011344069620",26.34,21.30,0,331.53,344.76,7.6,5.4,0.040,1011759.9,1011759.9,17146,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191806,2323611.00
08/08/2017 07:30,2,0.367,ALERT,212.61,341.45,59.970,1502191804,"201051344000633","219011344069620",28.49,19.50,0,298.77,346.26,10.7,8.4,0.057,793291.5,793291.5,17295,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191808,2323612.00
08/08/2017 07:30,2,0.393,ALERT,212.16,339.95,59.970,1502191804,"201051344000469","219011344069620",27.35,19.00,0,298.47,344.45,10.9,8.6,0.057,797177.7,797177.7,17261,0,0,0,L,1122011218,0,120.88,121.78,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191810,2323613.00
08/08/2017 07:30,2,0.377,ALERT,211.48,339.95,59.959,1502191804,"201051344000646","219011344069620",27.77,19.50,0,300.57,344.45,10.7,8.4,0.057,791591.3,791591.3,17249,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191812,2323614.00
08/08/2017 07:30,2,0.316,ACTIVE,211.25,339.04,59.965,1502191804,"274151322000052","219011344069620",27.17,21.50,0,334.24,343.25,8.7,6.5,0.044,1053787.3,1053787.3,17143,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191812,2323615.00
08/08/2017 07:30,2,0.387,ACTIVE,211.93,340.25,59.970,1502191804,"201051344000585","219011344069620",28.17,19.80,0,321.91,353.47,11.1,8.8,0.053,805489.4,805489.4,17247,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191813,2323616.00
08/08/2017 07:30,2,0.363,ALERT,211.48,339.04,59.970,1502191804,"201051344001230","219011344069620",27.97,19.50,0,300.57,343.55,10.3,8.1,0.053,796064.6,796064.6,17288,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191815,2323617.00
08/08/2017 07:30,2,0.373,ACTIVE,212.16,340.55,59.965,1502191804,"201051344000582","219011344069620",27.45,19.50,0,314.70,358.88,10.4,8.1,0.057,785073.5,785073.5,17238,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191816,2323618.00
08/08/2017 07:30,2,0.402,ACTIVE,211.25,339.65,59.959,1502191804,"201051344000955","219011344069620",28.13,19.80,0,313.50,358.28,11.5,9.2,0.053,805192.3,805192.3,17263,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191817,2323619.00
08/08/2017 07:30,2,0.178,ALERT,211.70,384.13,59.970,1502191804,"274151322000094","219011344069620",35.96,21.00,0,298.77,391.34,6.5,4.4,0.035,870761.3,870761.3,17532,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191819,2323620.00
08/08/2017 07:30,2,0.414,ACTIVE,212.16,339.34,59.965,1502191804,"201051344000579","219011344069620",27.95,20.00,0,319.51,354.07,11.8,9.4,0.057,815428.5,815428.5,17257,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191820,2323621.00
08/08/2017 07:30,2,0.398,ACTIVE,211.70,339.34,59.965,1502191804,"201051344000890","219011344069620",27.93,19.80,0,314.10,359.78,11.3,9.0,0.057,799269.6,799269.6,17260,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191821,2323622.00
08/08/2017 07:30,2,0.383,ACTIVE,211.70,339.95,59.933,1502191804,"201051344000438","219011344069620",28.25,19.50,0,318.61,356.18,11.0,8.7,0.057,801581.2,801581.2,17242,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191821,2323623.00
08/08/2017 07:30,2,0.391,ALERT,211.93,339.34,59.996,1502191804,"201051344000417","219011344069620",18.75,19.30,0,299.67,342.95,7.5,5.3,0.027,715605.5,715605.5,17285,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191823,2323624.00
08/08/2017 07:30,2,0.293,ACTIVE,211.70,337.84,59.965,1502191804,"274151322000083","219011344069620",26.90,21.00,0,325.82,350.17,8.0,5.8,0.031,1043149.3,1043149.3,17156,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191824,2323625.00
08/08/2017 07:30,2,0.316,ACTIVE,212.16,339.34,59.970,1502191804,"274151322000076","219011344069620",27.87,21.50,0,336.04,343.25,8.9,6.7,0.049,1113684.0,1113684.0,17149,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191825,2323626.00
08/08/2017 07:30,2,0.389,ACTIVE,212.16,339.95,59.965,1502191804,"201051344000868","219011344069620",27.69,19.50,0,311.69,359.48,10.9,8.6,0.053,795515.2,795515.2,17275,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191826,2323627.00
08/08/2017 07:30,2,0.299,ACTIVE,211.70,339.04,59.959,1502191804,"274151322000095","219011344069620",27.43,21.00,0,332.43,345.06,8.3,6.1,0.049,1102963.8,1102963.8,17167,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191827,2323628.00
08/08/2017 07:30,2,0.357,ACTIVE,212.16,340.25,59.965,1502191804,"201051344000988","219011344069620",18.19,19.50,0,297.57,344.15,6.6,4.4,0.040,687683.5,687683.5,17247,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191828,2323629.00
08/08/2017 07:30,2,0.377,ACTIVE,211.70,339.34,59.959,1502191804,"201051344001025","219011344069620",27.87,19.30,0,321.01,353.17,10.7,8.4,0.053,802471.7,802471.7,17247,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191829,2323630.00
08/08/2017 07:30,2,0.375,ACTIVE,212.16,339.65,59.975,1502191804,"201051344000458","219011344069620",28.19,20.30,0,313.80,360.08,10.8,8.5,0.057,806664.5,806664.5,17242,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191830,2323631.00
08/08/2017 07:30,2,0.365,ACTIVE,212.61,341.75,59.975,1502191804,"201051344000853","219011344069620",28.27,19.80,0,319.21,357.38,10.5,8.2,0.057,808014.4,808014.4,17265,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191830,2323632.00
08/08/2017 07:30,2,0.359,ALERT,212.16,341.45,59.981,1502191804,"201051344000685","219011344069620",27.91,19.80,0,301.17,345.06,10.2,7.9,0.057,801424.1,801424.1,17280,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191832,2323633.00
08/08/2017 07:30,2,0.367,ALERT,211.70,340.55,59.970,1502191804,"201051344000917","219011344069620",27.65,20.70,0,299.67,345.06,10.3,8.0,0.053,798125.2,798125.2,17275,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191834,2323634.00
08/08/2017 07:30,2,0.365,ACTIVE,211.93,340.55,59.970,1502191804,"201051344001145","219011344069620",28.13,19.50,0,309.59,363.39,10.4,8.1,0.053,806133.6,806133.6,17262,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191835,2323635.00
08/08/2017 07:30,2,0.377,ACTIVE,211.93,340.55,59.970,1502191804,"201051344000651","219011344069620",27.65,19.00,0,322.21,354.07,10.6,8.3,0.057,795079.9,795079.9,17255,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191836,2323636.00
08/08/2017 07:30,2,0.283,ACTIVE,211.25,338.74,59.981,1502191804,"274151322000088","219011344069620",26.56,21.30,0,334.54,341.75,7.6,5.4,0.044,1000955.1,1000955.1,17148,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191837,2323637.00
08/08/2017 07:30,2,0.201,ALERT,212.16,397.66,59.965,1502191804,"274151322000068","219011344069620",37.53,21.80,0,299.07,401.26,7.6,5.4,0.027,871588.4,871588.4,17545,0,0,0,L,1151911521,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191839,2323638.00
08/08/2017 07:30,2,0.402,ACTIVE,211.48,339.34,59.981,1502191804,"201051344001135","219011344069620",27.69,19.50,0,317.70,354.37,11.3,9.0,0.057,790621.8,790621.8,17224,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191840,2323639.00
08/08/2017 07:30,2,0.395,ACTIVE,211.93,339.95,59.981,1502191804,"201051344000594","219011344069620",27.97,19.80,0,323.11,352.57,11.2,8.9,0.062,810053.7,810053.7,17249,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191841,2323640.00
08/08/2017 07:30,2,0.400,ACTIVE,211.70,339.95,59.981,1502191804,"201051344001203","219011344069620",27.61,19.50,0,319.81,357.38,11.2,8.9,0.057,800550.7,800550.7,17282,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191842,2323641.00
08/08/2017 07:30,2,0.301,ACTIVE,211.48,338.14,59.981,1502191804,"274151322000054","219011344069620",26.36,21.80,0,334.84,342.35,8.1,5.9,0.031,1016945.1,1016945.1,17132,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191843,2323642.00
08/08/2017 07:30,2,0.400,ALERT,212.16,339.65,59.981,1502191804,"201051344000867","219011344069620",27.63,20.30,0,300.57,344.45,11.2,8.9,0.057,794245.0,794245.0,17281,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191844,2323643.00
08/08/2017 07:30,2,0.412,ACTIVE,211.93,340.85,59.959,1502191804,"201051344001093","219011344069620",28.21,20.00,0,310.19,362.49,11.8,9.5,0.062,798103.4,798103.4,17283,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191845,2323644.00
