ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 07:30,2,0.357,ACTIVE,212.16,340.55,59.981,1502191804,"201051344000900","219011344069620",27.85,19.50,0,316.50,357.38,10.1,7.8,0.062,816184.3,816184.3,17284,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191846,2323645.00
08/08/2017 07:30,2,0.391,ACTIVE,212.16,340.25,59.981,1502191804,"201051344000648","219011344069620",27.79,19.30,0,320.41,355.28,11.0,8.7,0.062,802824.2,802824.2,17256,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191847,2323646.00
08/08/2017 07:30,2,0.400,ACTIVE,212.16,340.25,59.981,1502191804,"201051344000569","219011344069620",27.77,20.00,0,318.30,356.48,11.3,9.0,0.062,817869.8,817869.8,17227,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191848,2323647.00
08/08/2017 07:30,2,0.395,ACTIVE,211.93,339.65,59.970,1502191804,"201051344000983","219011344069620",28.33,19.80,0,315.30,357.68,11.4,9.1,0.062,808676.1,808676.1,17260,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191849,2323648.00
08/08/2017 07:30,2,0.387,ACTIVE,212.16,339.65,59.965,1502191804,"201051344001158","219011344069620",27.79,19.30,0,321.61,352.27,10.9,8.6,0.066,792741.1,792741.1,17260,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191850,2323649.00
08/08/2017 07:30,2,0.395,ACTIVE,212.61,341.45,59.975,1502191804,"201051344000576","219011344069620",27.37,19.50,0,312.59,362.19,11.0,8.7,0.057,807296.8,807296.8,17272,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191851,2323650.00
08/08/2017 07:30,2,0.312,ACTIVE,211.70,339.95,59.996,1502191804,"274151322000087","219011344069620",26.58,22.00,0,324.02,350.47,8.4,6.2,0.044,992040.8,992040.8,17378,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502191852,2323651.00
08/08/2017 07:45,2,0.740,ACTIVE,212.61,344.76,59.996,1502192703,"201051344000645","219011344069620",28.69,20.70,0,334.24,352.87,21.5,18.9,0.159,806214.1,806214.1,17246,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192705,2323652.00
08/08/2017 07:45,2,0.592,ACTIVE,211.25,343.55,60.002,1502192703,"274151322000085","219011344069620",27.67,22.00,0,335.74,346.56,16.6,14.1,0.102,1011762.4,1011762.4,17147,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192705,2323653.00
08/08/2017 07:45,2,0.760,ACTIVE,212.61,345.66,59.996,1502192703,"201051344000633","219011344069620",28.57,20.30,0,333.63,354.67,22.1,19.4,0.172,793295.0,793295.0,17297,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192706,2323654.00
08/08/2017 07:45,2,0.785,ACTIVE,212.38,344.45,59.996,1502192703,"201051344000469","219011344069620",28.21,19.80,0,332.73,353.17,22.4,19.7,0.172,797181.3,797181.3,17263,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192707,2323655.00
08/08/2017 07:45,2,0.713,ACTIVE,211.48,343.55,60.002,1502192703,"201051344000646","219011344069620",29.32,20.30,0,333.03,352.57,21.2,18.5,0.146,791594.7,791594.7,17251,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192708,2323656.00
08/08/2017 07:45,2,0.629,ACTIVE,211.03,342.05,59.991,1502192703,"274151322000052","219011344069620",28.73,22.30,0,334.84,347.76,18.3,15.8,0.119,1053790.1,1053790.1,17144,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192709,2323657.00
08/08/2017 07:45,2,0.734,ACTIVE,212.16,344.76,60.034,1502192703,"201051344000585","219011344069620",28.53,20.70,0,333.63,352.27,21.2,18.6,0.146,805492.8,805492.8,17248,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192710,2323658.00
08/08/2017 07:45,2,0.750,ACTIVE,211.70,343.55,59.991,1502192703,"201051344001230","219011344069620",29.06,20.70,0,332.73,351.67,22.1,19.4,0.159,796068.0,796068.0,17290,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192711,2323659.00
08/08/2017 07:45,2,0.732,ACTIVE,212.61,344.45,60.002,1502192703,"201051344000582","219011344069620",28.55,20.00,0,334.84,352.87,21.2,18.6,0.155,785076.8,785076.8,17239,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192712,2323660.00
08/08/2017 07:45,2,0.793,ACTIVE,211.48,343.85,59.975,1502192703,"201051344000955","219011344069620",29.32,20.70,0,332.73,353.17,23.6,20.8,0.172,805196.0,805196.0,17264,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192713,2323661.00
08/08/2017 07:45,2,0.375,ACTIVE,211.25,410.28,59.986,1502192703,"274151322000094","219011344069620",38.59,22.50,0,337.24,439.13,14.6,12.1,0.093,870763.3,870763.3,17534,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192714,2323662.00
08/08/2017 07:45,2,0.785,ACTIVE,212.38,343.85,59.991,1502192703,"201051344000579","219011344069620",28.94,20.70,0,333.63,353.17,23.1,20.3,0.164,815432.2,815432.2,17258,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192714,2323663.00
08/08/2017 07:45,2,0.797,ACTIVE,211.70,343.55,60.002,1502192703,"201051344000890","219011344069620",28.67,20.70,0,333.63,352.87,23.2,20.4,0.164,799273.3,799273.3,17261,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192715,2323664.00
08/08/2017 07:45,2,0.764,ACTIVE,212.16,344.15,60.039,1502192703,"201051344000438","219011344069620",29.20,20.30,0,334.24,353.77,22.6,19.9,0.168,801584.7,801584.7,17243,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192716,2323665.00
08/08/2017 07:45,2,0.762,ACTIVE,212.16,342.35,59.991,1502192703,"201051344000417","219011344069620",19.14,20.00,0,333.33,348.36,14.8,12.3,0.106,715607.7,715607.7,17287,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192717,2323666.00
08/08/2017 07:45,2,0.584,ACTIVE,211.25,342.95,59.991,1502192703,"274151322000083","219011344069620",27.63,21.80,0,335.44,348.36,16.4,13.9,0.106,1043151.8,1043151.8,17157,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192718,2323667.00
08/08/2017 07:45,2,0.672,ACTIVE,211.93,344.45,59.981,1502192703,"274151322000076","219011344069620",29.12,22.30,0,336.34,348.66,19.8,17.2,0.133,1113686.9,1113686.9,17150,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192719,2323668.00
08/08/2017 07:45,2,0.771,ACTIVE,212.16,344.15,59.996,1502192703,"201051344000868","219011344069620",28.78,20.00,0,333.63,352.57,22.6,19.8,0.168,795518.7,795518.7,17276,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192720,2323669.00
08/08/2017 07:45,2,0.605,ACTIVE,210.80,341.75,60.007,1502192703,"274151322000095","219011344069620",28.53,21.80,0,335.14,348.06,17.5,14.9,0.110,1102966.5,1102966.5,17168,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192721,2323670.00
08/08/2017 07:45,2,0.770,ACTIVE,212.38,343.55,60.002,1502192703,"201051344000988","219011344069620",18.39,20.00,0,332.73,350.17,14.4,12.0,0.115,687685.5,687685.5,17248,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192722,2323671.00
08/08/2017 07:45,2,0.744,ACTIVE,211.70,343.25,59.996,1502192703,"201051344001025","219011344069620",28.94,20.00,0,333.33,352.87,21.8,19.1,0.159,802475.1,802475.1,17248,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192723,2323672.00
08/08/2017 07:45,2,0.725,ACTIVE,212.16,342.95,59.996,1502192703,"201051344000458","219011344069620",28.78,21.00,0,333.03,352.27,21.2,18.5,0.159,806667.9,806667.9,17243,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192724,2323673.00
08/08/2017 07:45,2,0.730,ACTIVE,212.83,345.36,59.991,1502192703,"201051344000853","219011344069620",28.78,20.30,0,335.44,354.07,21.3,18.6,0.159,808017.7,808017.7,17266,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192724,2323674.00
08/08/2017 07:45,2,0.727,ACTIVE,212.16,344.45,59.986,1502192703,"201051344000685","219011344069620",28.65,20.30,0,333.63,353.77,21.1,18.5,0.168,801427.4,801427.4,17282,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192725,2323675.00
08/08/2017 07:45,2,0.711,ACTIVE,212.16,344.15,59.981,1502192703,"201051344000917","219011344069620",29.10,21.30,0,333.33,352.57,21.0,18.3,0.155,798128.5,798128.5,17277,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192726,2323676.00
08/08/2017 07:45,2,0.717,ACTIVE,212.16,344.15,59.986,1502192703,"201051344001145","219011344069620",28.78,20.00,0,334.54,352.87,20.9,18.3,0.146,806136.8,806136.8,17263,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192727,2323677.00
08/08/2017 07:45,2,0.746,ACTIVE,211.93,344.45,60.018,1502192703,"201051344000651","219011344069620",28.61,19.80,0,334.54,353.77,21.7,19.0,0.159,795083.3,795083.3,17256,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192728,2323678.00
08/08/2017 07:45,2,0.617,ACTIVE,211.03,340.25,59.986,1502192703,"274151322000088","219011344069620",27.59,22.30,0,335.14,346.86,17.3,14.8,0.106,1000957.6,1000957.6,17149,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192729,2323679.00
08/08/2017 07:45,2,0.422,ACTIVE,211.93,414.19,59.986,1502192703,"274151322000068","219011344069620",38.86,23.50,0,338.14,419.90,16.6,14.1,0.088,871590.8,871590.8,17547,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192730,2323680.00
08/08/2017 07:45,2,0.764,ACTIVE,211.70,342.95,59.954,1502192703,"201051344001135","219011344069620",28.75,20.30,0,333.93,352.27,22.3,19.6,0.159,790625.4,790625.4,17225,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192731,2323681.00
08/08/2017 07:45,2,0.773,ACTIVE,211.93,343.85,59.991,1502192703,"201051344000594","219011344069620",28.65,20.70,0,332.43,353.17,22.4,19.7,0.168,810057.3,810057.3,17250,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192732,2323682.00
08/08/2017 07:45,2,0.777,ACTIVE,212.16,343.25,60.012,1502192703,"201051344001203","219011344069620",29.04,20.30,0,334.24,354.67,22.9,20.2,0.177,800554.3,800554.3,17283,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192733,2323683.00
08/08/2017 07:45,2,0.623,ACTIVE,210.80,339.65,59.986,1502192703,"274151322000054","219011344069620",27.85,22.50,0,334.84,347.46,17.6,15.1,0.106,1016947.7,1016947.7,17133,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192734,2323684.00
08/08/2017 07:45,2,0.768,ACTIVE,212.38,342.95,59.981,1502192703,"201051344000867","219011344069620",28.98,20.70,0,333.63,352.57,22.6,19.9,0.168,794248.6,794248.6,17283,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192734,2323685.00
08/08/2017 07:45,2,0.826,ACTIVE,211.93,344.76,60.012,1502192703,"201051344001093","219011344069620",28.94,21.00,0,333.93,354.37,24.2,21.5,0.172,798107.2,798107.2,17284,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192735,2323686.00
08/08/2017 07:45,2,0.729,ACTIVE,212.16,344.45,60.023,1502192703,"201051344000900","219011344069620",29.08,20.00,0,333.03,353.17,21.5,18.8,0.164,816187.6,816187.6,17285,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192736,2323687.00
08/08/2017 07:45,2,0.740,ACTIVE,212.38,343.85,59.986,1502192703,"201051344000648","219011344069620",28.98,19.80,0,333.93,353.17,21.8,19.1,0.159,802827.7,802827.7,17257,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192737,2323688.00
08/08/2017 07:45,2,0.732,ACTIVE,212.38,343.85,59.991,1502192703,"201051344000569","219011344069620",29.12,20.70,0,333.93,352.57,21.6,19.0,0.155,817873.3,817873.3,17228,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192738,2323689.00
08/08/2017 07:45,2,0.738,ACTIVE,212.38,343.85,59.965,1502192703,"201051344000983","219011344069620",29.04,20.30,0,333.33,352.27,21.8,19.1,0.159,808679.6,808679.6,17261,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192739,2323690.00
08/08/2017 07:45,2,0.754,ACTIVE,212.38,343.55,59.991,1502192703,"201051344001158","219011344069620",28.67,20.00,0,333.63,353.17,21.9,19.2,0.164,792744.6,792744.6,17261,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192740,2323691.00
08/08/2017 07:45,2,0.723,ACTIVE,212.61,345.06,59.991,1502192703,"201051344000576","219011344069620",29.42,20.00,0,333.93,353.77,21.5,18.9,0.159,807300.3,807300.3,17273,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192741,2323692.00
08/08/2017 07:45,2,0.588,ACTIVE,211.48,340.25,59.996,1502192703,"274151322000087","219011344069620",27.85,23.00,0,335.44,346.86,16.6,14.1,0.088,992043.3,992043.3,17379,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502192742,2323693.00
08/08/2017 08:00,2,0.438,ACTIVE,212.61,340.55,59.981,1502193603,"201051344000645","219011344069620",27.73,21.30,0,335.14,354.67,12.3,9.9,0.075,806218.1,806218.1,17247,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193604,2323694.00
08/08/2017 08:00,2,0.359,ACTIVE,211.25,339.95,59.975,1502193603,"274151322000085","219011344069620",26.70,22.50,0,335.14,348.36,9.7,7.5,0.053,1011765.5,1011765.5,17148,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193605,2323695.00
08/08/2017 08:00,2,0.453,ACTIVE,212.61,341.75,59.981,1502193603,"201051344000633","219011344069620",27.75,21.00,0,333.93,357.08,12.8,10.4,0.080,793299.2,793299.2,17298,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193606,2323696.00
08/08/2017 08:00,2,0.455,ACTIVE,212.38,340.25,59.981,1502193603,"201051344000469","219011344069620",27.81,20.00,0,333.33,354.97,12.8,10.5,0.080,797185.6,797185.6,17264,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193607,2323697.00
08/08/2017 08:00,2,0.479,ACTIVE,211.70,340.55,59.986,1502193603,"201051344000646","219011344069620",24.01,21.00,0,333.33,354.67,11.7,9.3,0.062,791598.7,791598.7,17252,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193608,2323698.00
08/08/2017 08:00,2,0.387,ACTIVE,211.03,338.44,59.991,1502193603,"274151322000052","219011344069620",27.23,23.00,0,334.24,349.26,10.7,8.4,0.062,1053793.5,1053793.5,17145,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193609,2323699.00
08/08/2017 08:00,2,0.453,ACTIVE,212.16,341.15,59.981,1502193603,"201051344000585","219011344069620",28.55,21.30,0,334.54,353.77,13.1,10.7,0.071,805496.9,805496.9,17249,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193610,2323700.00
08/08/2017 08:00,2,0.443,ACTIVE,211.70,339.95,59.981,1502193603,"201051344001230","219011344069620",26.70,21.50,0,332.73,353.47,12.0,9.7,0.066,796072.2,796072.2,17291,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193610,2323701.00
08/08/2017 08:00,2,0.438,ACTIVE,212.38,341.45,59.944,1502193603,"201051344000582","219011344069620",27.69,20.70,0,335.14,354.67,12.3,10.0,0.071,785080.8,785080.8,17240,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193611,2323702.00
08/08/2017 08:00,2,0.471,ACTIVE,211.48,339.95,59.986,1502193603,"201051344000955","219011344069620",27.75,21.30,0,333.03,354.97,13.3,10.9,0.080,805200.5,805200.5,17265,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193612,2323703.00
08/08/2017 08:00,2,0.230,ACTIVE,211.48,383.23,59.986,1502193603,"274151322000094","219011344069620",35.94,23.50,0,336.34,425.61,8.4,6.2,0.044,870766.1,870766.1,17535,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193613,2323704.00
08/08/2017 08:00,2,0.480,ACTIVE,211.93,339.95,59.991,1502193603,"201051344000579","219011344069620",27.95,21.50,0,335.14,354.67,13.6,11.2,0.075,815436.6,815436.6,17259,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193614,2323705.00
08/08/2017 08:00,2,0.463,ACTIVE,211.70,340.25,60.028,1502193603,"201051344000890","219011344069620",28.09,21.50,0,333.63,354.97,13.2,10.8,0.075,799277.7,799277.7,17262,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193615,2323706.00
08/08/2017 08:00,2,0.457,ACTIVE,211.93,340.85,59.970,1502193603,"201051344000438","219011344069620",27.59,21.00,0,334.54,355.58,12.8,10.4,0.075,801589.0,801589.0,17244,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193616,2323707.00
08/08/2017 08:00,2,0.447,ACTIVE,211.93,340.25,59.981,1502193603,"201051344000417","219011344069620",18.59,21.00,0,333.63,350.17,8.5,6.2,0.044,715610.3,715610.3,17288,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193617,2323708.00
08/08/2017 08:00,2,0.359,ACTIVE,211.25,338.74,59.981,1502193603,"274151322000083","219011344069620",27.10,22.50,0,334.24,348.36,9.8,7.6,0.057,1043154.9,1043154.9,17158,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193618,2323709.00
08/08/2017 08:00,2,0.387,ACTIVE,211.70,340.55,59.991,1502193603,"274151322000076","219011344069620",27.89,23.00,0,333.33,349.86,11.0,8.7,0.062,1113690.6,1113690.6,17151,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193619,2323710.00
08/08/2017 08:00,2,0.453,ACTIVE,211.93,339.65,59.996,1502193603,"201051344000868","219011344069620",27.75,20.70,0,333.93,354.97,12.8,10.4,0.075,795522.9,795522.9,17277,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193620,2323711.00
08/08/2017 08:00,2,0.369,ACTIVE,211.25,338.44,60.002,1502193603,"274151322000095","219011344069620",27.47,22.30,0,334.54,348.36,10.3,8.0,0.053,1102969.8,1102969.8,17169,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193621,2323712.00
08/08/2017 08:00,2,0.424,ACTIVE,211.93,340.55,60.002,1502193603,"201051344000988","219011344069620",17.95,20.70,0,333.33,352.57,7.7,5.5,0.044,687688.0,687688.0,17249,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193621,2323713.00
08/08/2017 08:00,2,0.439,ACTIVE,211.70,339.34,60.002,1502193603,"201051344001025","219011344069620",28.33,21.00,0,334.54,354.37,12.6,10.3,0.075,802479.2,802479.2,17249,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193622,2323714.00
08/08/2017 08:00,2,0.469,ACTIVE,211.70,339.34,60.007,1502193603,"201051344000458","219011344069620",23.84,21.80,0,333.93,353.77,11.4,9.0,0.066,806671.8,806671.8,17244,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193623,2323715.00
08/08/2017 08:00,2,0.438,ACTIVE,212.38,341.45,60.002,1502193603,"201051344000853","219011344069620",27.95,20.70,0,336.34,355.88,12.4,10.1,0.075,808021.7,808021.7,17267,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193624,2323716.00
08/08/2017 08:00,2,0.430,ACTIVE,212.16,341.45,60.002,1502193603,"201051344000685","219011344069620",27.15,21.30,0,334.24,355.28,11.8,9.5,0.080,801431.2,801431.2,17283,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193625,2323717.00
08/08/2017 08:00,2,0.416,ACTIVE,211.93,341.15,59.996,1502193603,"201051344000917","219011344069620",28.31,21.80,0,333.03,354.67,11.9,9.6,0.066,798132.4,798132.4,17278,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193626,2323718.00
08/08/2017 08:00,2,0.428,ACTIVE,211.93,341.15,59.996,1502193603,"201051344001145","219011344069620",27.89,20.70,0,334.54,354.97,12.1,9.7,0.066,806140.7,806140.7,17264,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193627,2323719.00
08/08/2017 08:00,2,0.445,ACTIVE,211.93,341.45,59.996,1502193603,"201051344000651","219011344069620",27.14,20.30,0,335.74,354.97,12.3,9.9,0.075,795087.3,795087.3,17257,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193628,2323720.00
08/08/2017 08:00,2,0.344,ACTIVE,211.03,338.74,59.986,1502193603,"274151322000088","219011344069620",26.64,22.80,0,333.93,348.36,9.3,7.1,0.057,1000960.6,1000960.6,17150,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193629,2323721.00
08/08/2017 08:00,2,0.244,ACTIVE,211.93,394.95,59.986,1502193603,"274151322000068","219011344069620",37.13,24.50,0,336.94,423.81,9.3,7.0,0.044,871593.8,871593.8,17548,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193630,2323722.00
08/08/2017 08:00,2,0.488,ACTIVE,211.70,338.74,59.986,1502193603,"201051344001135","219011344069620",23.52,21.00,0,333.93,354.37,11.7,9.3,0.066,790629.5,790629.5,17226,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193631,2323723.00
08/08/2017 08:00,2,0.443,ACTIVE,211.70,339.95,59.991,1502193603,"201051344000594","219011344069620",28.37,21.50,0,333.03,354.67,12.8,10.4,0.071,810061.5,810061.5,17251,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193632,2323724.00
08/08/2017 08:00,2,0.451,ACTIVE,212.16,340.25,59.996,1502193603,"201051344001203","219011344069620",27.81,21.00,0,334.54,356.48,12.8,10.4,0.075,800558.6,800558.6,17284,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193633,2323725.00
08/08/2017 08:00,2,0.363,ACTIVE,211.03,338.74,59.986,1502193603,"274151322000054","219011344069620",26.70,23.00,0,334.24,348.36,9.8,7.5,0.049,1016950.8,1016950.8,17134,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193634,2323726.00
08/08/2017 08:00,2,0.451,ACTIVE,212.16,339.34,59.991,1502193603,"201051344000867","219011344069620",27.77,21.50,0,333.33,355.58,12.8,10.4,0.075,794252.8,794252.8,17284,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193634,2323727.00
08/08/2017 08:00,2,0.455,ACTIVE,211.93,341.45,59.991,1502193603,"201051344001093","219011344069620",27.69,21.50,0,334.24,356.78,12.8,10.4,0.071,798111.7,798111.7,17285,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193635,2323728.00
08/08/2017 08:00,2,0.441,ACTIVE,211.93,340.25,59.991,1502193603,"201051344000900","219011344069620",22.88,20.30,0,333.93,354.67,10.2,8.0,0.071,816191.4,816191.4,17286,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193636,2323729.00
08/08/2017 08:00,2,0.473,ACTIVE,212.16,339.34,60.018,1502193603,"201051344000648","219011344069620",23.20,20.30,0,334.54,354.97,11.1,8.8,0.062,802831.7,802831.7,17258,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193637,2323730.00
08/08/2017 08:00,2,0.428,ACTIVE,211.93,340.25,59.986,1502193603,"201051344000569","219011344069620",28.86,21.00,0,333.93,354.37,12.5,10.2,0.075,817877.3,817877.3,17229,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193638,2323731.00
08/08/2017 08:00,2,0.459,ACTIVE,211.93,339.65,59.991,1502193603,"201051344000983","219011344069620",27.93,21.00,0,334.24,354.67,13.0,10.6,0.075,808683.7,808683.7,17262,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193639,2323732.00
08/08/2017 08:00,2,0.436,ACTIVE,211.93,339.95,59.986,1502193603,"201051344001158","219011344069620",27.85,20.70,0,333.93,354.97,12.3,9.9,0.075,792748.6,792748.6,17262,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193640,2323733.00
08/08/2017 08:00,2,0.443,ACTIVE,212.38,341.45,59.965,1502193603,"201051344000576","219011344069620",27.47,20.30,0,333.63,355.28,12.4,10.0,0.080,807304.2,807304.2,17274,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193641,2323734.00
08/08/2017 08:00,2,0.363,ACTIVE,211.25,339.34,59.986,1502193603,"274151322000087","219011344069620",26.72,23.80,0,334.54,348.06,9.8,7.6,0.040,992046.4,992046.4,17380,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502193642,2323735.00
08/08/2017 08:15,2,0.938,ACTIVE,212.83,345.66,59.986,1502194503,"201051344000645","219011344069620",28.94,21.30,0,334.24,356.48,27.6,24.7,0.212,806220.9,806220.9,17248,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194505,2323736.00
08/08/2017 08:15,2,0.789,ACTIVE,211.48,341.15,59.996,1502194503,"274151322000085","219011344069620",27.81,22.80,0,332.73,349.86,22.2,19.5,0.146,1011767.6,1011767.6,17149,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194505,2323737.00
08/08/2017 08:15,2,0.949,ACTIVE,212.83,347.16,59.991,1502194503,"201051344000633","219011344069620",29.24,21.00,0,333.33,357.38,28.1,25.2,0.230,793302.0,793302.0,17299,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194506,2323738.00
08/08/2017 08:15,2,0.961,ACTIVE,212.61,345.66,59.986,1502194503,"201051344000469","219011344069620",29.46,20.00,0,332.43,356.48,28.7,25.7,0.230,797188.5,797188.5,17265,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194507,2323739.00
08/08/2017 08:15,2,0.938,ACTIVE,211.48,345.66,60.018,1502194503,"201051344000646","219011344069620",28.90,21.30,0,333.03,356.18,27.4,24.6,0.212,791601.5,791601.5,17253,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194508,2323740.00
08/08/2017 08:15,2,0.818,ACTIVE,211.03,342.35,59.981,1502194503,"274151322000052","219011344069620",28.65,23.50,0,332.73,350.77,23.8,21.0,0.155,1053795.9,1053795.9,17146,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194509,2323741.00
08/08/2017 08:15,2,0.910,ACTIVE,212.16,346.26,59.996,1502194503,"201051344000585","219011344069620",29.28,21.50,0,333.93,356.18,27.0,24.1,0.203,805499.9,805499.9,17250,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194510,2323742.00
08/08/2017 08:15,2,0.941,ACTIVE,211.70,345.06,59.991,1502194503,"201051344001230","219011344069620",29.38,21.50,0,332.73,355.58,28.1,25.1,0.217,796074.9,796074.9,17292,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194511,2323743.00
08/08/2017 08:15,2,0.908,ACTIVE,212.38,345.96,59.975,1502194503,"201051344000582","219011344069620",29.02,21.00,0,334.54,356.78,26.7,23.8,0.203,785083.6,785083.6,17241,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194512,2323744.00
08/08/2017 08:15,2,0.986,ACTIVE,211.48,345.36,59.991,1502194503,"201051344000955","219011344069620",29.14,21.30,0,332.73,356.48,29.1,26.2,0.230,805203.5,805203.5,17266,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194513,2323745.00
08/08/2017 08:15,2,0.521,ACTIVE,211.48,406.07,59.991,1502194503,"274151322000094","219011344069620",37.97,24.00,0,337.24,417.49,20.1,17.4,0.124,870767.9,870767.9,17536,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194514,2323746.00
08/08/2017 08:15,2,0.957,ACTIVE,212.61,345.66,59.981,1502194503,"201051344000579","219011344069620",29.22,21.50,0,333.33,356.78,28.4,25.5,0.212,815439.7,815439.7,17260,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194515,2323747.00
08/08/2017 08:15,2,0.969,ACTIVE,211.70,345.06,59.975,1502194503,"201051344000890","219011344069620",28.98,21.80,0,333.33,357.08,28.4,25.5,0.208,799280.7,799280.7,17263,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194516,2323748.00
08/08/2017 08:15,2,0.922,ACTIVE,211.93,345.96,59.981,1502194503,"201051344000438","219011344069620",29.46,21.30,0,334.54,357.68,27.6,24.7,0.217,801591.9,801591.9,17245,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194516,2323749.00
08/08/2017 08:15,2,0.939,ACTIVE,211.93,343.25,59.970,1502194503,"201051344000417","219011344069620",18.79,21.30,0,333.33,351.07,17.9,15.3,0.133,715612.1,715612.1,17289,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194517,2323750.00
08/08/2017 08:15,2,0.727,ACTIVE,211.03,344.45,59.975,1502194503,"274151322000083","219011344069620",28.43,23.30,0,333.33,350.17,20.9,18.3,0.137,1043157.1,1043157.1,17159,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194518,2323751.00
08/08/2017 08:15,2,0.818,ACTIVE,211.70,343.25,59.981,1502194503,"274151322000076","219011344069620",29.30,23.50,0,333.63,351.67,24.3,21.5,0.159,1113693.1,1113693.1,17152,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194519,2323752.00
08/08/2017 08:15,2,0.906,ACTIVE,212.16,344.76,59.944,1502194503,"201051344000868","219011344069620",28.92,20.70,0,331.83,356.48,26.6,23.8,0.199,795525.9,795525.9,17278,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194520,2323753.00
08/08/2017 08:15,2,0.760,ACTIVE,211.03,342.05,59.970,1502194503,"274151322000095","219011344069620",28.86,22.80,0,332.73,350.47,22.2,19.5,0.150,1102972.1,1102972.1,17170,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194521,2323754.00
08/08/2017 08:15,2,0.877,ACTIVE,212.16,343.25,59.991,1502194503,"201051344000988","219011344069620",18.92,20.70,0,332.13,352.27,16.8,14.3,0.119,687689.6,687689.6,17250,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194522,2323755.00
08/08/2017 08:15,2,0.859,ACTIVE,211.93,344.45,59.986,1502194503,"201051344001025","219011344069620",29.02,21.30,0,333.03,357.08,25.3,22.5,0.181,802482.1,802482.1,17250,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194523,2323756.00
08/08/2017 08:15,2,0.824,ACTIVE,212.16,343.55,59.986,1502194503,"201051344000458","219011344069620",29.10,21.50,0,333.03,355.58,24.3,21.5,0.190,806674.7,806674.7,17245,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194524,2323757.00
08/08/2017 08:15,2,0.826,ACTIVE,212.83,345.06,60.034,1502194503,"201051344000853","219011344069620",28.96,21.00,0,334.54,357.68,24.3,21.5,0.181,808024.6,808024.6,17268,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194524,2323758.00
08/08/2017 08:15,2,0.811,ACTIVE,212.16,345.66,59.996,1502194503,"201051344000685","219011344069620",29.02,21.30,0,333.33,357.68,23.9,21.1,0.190,801434.0,801434.0,17284,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194525,2323759.00
08/08/2017 08:15,2,0.820,ACTIVE,211.93,345.66,59.944,1502194503,"201051344000917","219011344069620",28.45,22.00,0,333.03,357.08,23.7,20.9,0.177,798135.2,798135.2,17279,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194526,2323760.00
08/08/2017 08:15,2,0.795,ACTIVE,211.93,344.76,59.986,1502194503,"201051344001145","219011344069620",29.14,21.00,0,334.24,357.08,23.5,20.8,0.168,806143.5,806143.5,17265,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194527,2323761.00
08/08/2017 08:15,2,0.809,ACTIVE,211.93,345.06,59.991,1502194503,"201051344000651","219011344069620",29.08,20.70,0,334.24,358.28,23.9,21.1,0.177,795090.0,795090.0,17258,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194528,2323762.00
08/08/2017 08:15,2,0.672,ACTIVE,210.80,344.76,59.986,1502194503,"274151322000088","219011344069620",27.77,23.00,0,332.73,350.17,18.9,16.4,0.119,1000962.7,1000962.7,17151,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194529,2323763.00
08/08/2017 08:15,2,0.477,ACTIVE,211.93,396.75,59.981,1502194503,"274151322000068","219011344069620",37.31,25.00,0,336.94,422.30,18.0,15.4,0.106,871595.8,871595.8,17549,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194530,2323764.00
08/08/2017 08:15,2,0.816,ACTIVE,211.70,343.55,59.991,1502194503,"201051344001135","219011344069620",29.10,21.00,0,333.93,356.18,24.1,21.3,0.177,790632.4,790632.4,17227,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194531,2323765.00
08/08/2017 08:15,2,0.814,ACTIVE,211.93,343.25,59.991,1502194503,"201051344000594","219011344069620",29.02,21.50,0,332.13,355.88,24.0,21.2,0.181,810064.5,810064.5,17252,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194532,2323766.00
08/08/2017 08:15,2,0.826,ACTIVE,212.16,344.45,59.981,1502194503,"201051344001203","219011344069620",28.80,21.30,0,333.93,358.88,24.1,21.4,0.186,800561.6,800561.6,17285,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194533,2323767.00
08/08/2017 08:15,2,0.668,ACTIVE,211.25,341.75,59.991,1502194503,"274151322000054","219011344069620",27.73,23.30,0,332.43,350.47,18.7,16.2,0.119,1016953.0,1016953.0,17135,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194534,2323768.00
08/08/2017 08:15,2,0.822,ACTIVE,212.38,343.55,59.991,1502194503,"201051344000867","219011344069620",28.39,21.50,0,332.43,356.18,23.6,20.9,0.172,794255.7,794255.7,17285,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194535,2323769.00
08/08/2017 08:15,2,0.842,ACTIVE,211.93,344.76,59.991,1502194503,"201051344001093","219011344069620",28.92,21.50,0,333.93,358.58,24.7,21.9,0.177,798114.7,798114.7,17286,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194536,2323770.00
08/08/2017 08:15,2,0.777,ACTIVE,212.16,343.55,59.996,1502194503,"201051344000900","219011344069620",28.65,20.70,0,332.43,356.48,22.6,19.9,0.172,816193.9,816193.9,17287,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194537,2323771.00
08/08/2017 08:15,2,0.787,ACTIVE,212.38,343.85,59.991,1502194503,"201051344000648","219011344069620",28.61,20.30,0,333.33,356.48,22.8,20.1,0.168,802834.4,802834.4,17259,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194538,2323772.00
08/08/2017 08:15,2,0.775,ACTIVE,212.38,343.25,59.996,1502194503,"201051344000569","219011344069620",29.02,21.30,0,332.43,355.88,22.9,20.1,0.172,817880.2,817880.2,17230,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194539,2323773.00
08/08/2017 08:15,2,0.779,ACTIVE,212.38,343.25,60.012,1502194503,"201051344000983","219011344069620",29.14,21.30,0,332.13,355.88,23.1,20.3,0.172,808686.7,808686.7,17263,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194540,2323774.00
08/08/2017 08:15,2,0.777,ACTIVE,212.38,343.85,59.996,1502194503,"201051344001158","219011344069620",29.04,20.70,0,332.13,356.48,22.9,20.2,0.177,792751.5,792751.5,17263,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194541,2323775.00
08/08/2017 08:15,2,0.773,ACTIVE,212.83,345.36,59.986,1502194503,"201051344000576","219011344069620",28.82,20.70,0,333.33,356.48,22.6,19.9,0.172,807307.0,807307.0,17275,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194541,2323776.00
08/08/2017 08:15,2,0.652,ACTIVE,211.48,343.25,59.986,1502194503,"274151322000087","219011344069620",27.61,24.30,0,332.43,349.86,18.2,15.7,0.106,992048.6,992048.6,17381,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502194542,2323777.00
08/08/2017 08:30,2,0.707,ACTIVE,212.38,342.05,59.981,1502195403,"201051344000645","219011344069620",28.53,21.50,0,333.93,375.41,20.5,17.9,0.155,806227.5,806227.5,17249,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195404,2323778.00
08/08/2017 08:30,2,0.613,ACTIVE,211.03,340.55,59.959,1502195403,"274151322000085","219011344069620",27.69,23.50,0,332.73,361.89,17.2,14.7,0.110,1011773.0,1011773.0,17150,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195405,2323779.00
08/08/2017 08:30,2,0.729,ACTIVE,212.38,343.85,59.975,1502195403,"201051344000633","219011344069620",28.23,21.50,0,333.63,376.92,20.9,18.2,0.159,793308.7,793308.7,17300,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195406,2323780.00
08/08/2017 08:30,2,0.732,ACTIVE,211.93,342.35,59.975,1502195403,"201051344000469","219011344069620",28.45,20.70,0,332.43,376.62,21.1,18.5,0.159,797195.4,797195.4,17266,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195407,2323781.00
08/08/2017 08:30,2,0.715,ACTIVE,211.48,342.95,59.970,1502195403,"201051344000646","219011344069620",28.51,21.80,0,333.93,375.41,20.6,18.0,0.155,791608.2,791608.2,17254,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195408,2323782.00
08/08/2017 08:30,2,0.654,ACTIVE,210.80,339.65,59.970,1502195403,"274151322000052","219011344069620",27.69,24.30,0,330.63,362.79,18.4,15.8,0.119,1053801.6,1053801.6,17147,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195409,2323783.00
08/08/2017 08:30,2,0.734,ACTIVE,212.16,343.85,59.975,1502195403,"201051344000585","219011344069620",28.41,22.00,0,334.84,374.51,21.2,18.5,0.141,805506.5,805506.5,17251,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195410,2323784.00
08/08/2017 08:30,2,0.697,ACTIVE,211.70,342.35,60.012,1502195403,"201051344001230","219011344069620",28.53,22.30,0,332.73,375.41,20.2,17.6,0.150,796081.7,796081.7,17293,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195411,2323785.00
08/08/2017 08:30,2,0.703,ACTIVE,212.16,343.55,59.975,1502195403,"201051344000582","219011344069620",28.19,21.30,0,334.84,376.31,20.1,17.5,0.141,785090.1,785090.1,17242,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195412,2323786.00
08/08/2017 08:30,2,0.742,ACTIVE,211.25,342.35,59.965,1502195403,"201051344000955","219011344069620",28.35,22.00,0,333.03,376.62,21.4,18.7,0.155,805210.6,805210.6,17267,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195412,2323787.00
