ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 08:30,2,0.402,ACTIVE,211.25,402.16,59.975,1502195403,"274151322000094","219011344069620",37.83,25.00,0,336.04,442.44,15.4,12.9,0.088,870772.7,870772.7,17537,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195413,2323788.00
08/08/2017 08:30,2,0.756,ACTIVE,211.70,341.45,59.975,1502195403,"201051344000579","219011344069620",28.27,22.30,0,333.93,376.01,21.7,19.0,0.155,815446.7,815446.7,17261,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195414,2323789.00
08/08/2017 08:30,2,0.740,ACTIVE,211.48,342.05,59.933,1502195403,"201051344000890","219011344069620",28.45,22.50,0,333.93,376.62,21.4,18.7,0.150,799287.7,799287.7,17264,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195415,2323790.00
08/08/2017 08:30,2,0.719,ACTIVE,211.93,343.25,59.981,1502195403,"201051344000438","219011344069620",28.41,22.00,0,333.93,377.22,20.7,18.1,0.150,801598.7,801598.7,17246,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195416,2323791.00
08/08/2017 08:30,2,0.723,ACTIVE,211.93,341.45,59.975,1502195403,"201051344000417","219011344069620",18.71,22.00,0,334.54,363.99,13.7,11.3,0.093,715616.4,715616.4,17290,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195417,2323792.00
08/08/2017 08:30,2,0.607,ACTIVE,211.03,342.05,59.975,1502195403,"274151322000083","219011344069620",27.79,23.80,0,332.43,361.29,17.1,14.6,0.115,1043162.3,1043162.3,17160,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195418,2323793.00
08/08/2017 08:30,2,0.650,ACTIVE,211.48,341.45,59.981,1502195403,"274151322000076","219011344069620",28.80,24.50,0,334.24,365.19,19.0,16.4,0.124,1113699.2,1113699.2,17153,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195419,2323794.00
08/08/2017 08:30,2,0.730,ACTIVE,211.48,341.45,59.991,1502195403,"201051344000868","219011344069620",28.05,21.00,0,333.33,375.11,20.8,18.1,0.150,795532.7,795532.7,17279,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195420,2323795.00
08/08/2017 08:30,2,0.633,ACTIVE,210.80,342.05,59.975,1502195403,"274151322000095","219011344069620",28.05,23.50,0,330.93,363.39,17.9,15.4,0.110,1102977.8,1102977.8,17171,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195421,2323796.00
08/08/2017 08:30,2,0.697,ACTIVE,211.70,341.15,59.981,1502195403,"201051344000988","219011344069620",18.61,21.00,0,333.63,365.49,13.2,10.8,0.097,687693.9,687693.9,17251,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195422,2323797.00
08/08/2017 08:30,2,0.703,ACTIVE,211.70,342.35,59.944,1502195403,"201051344001025","219011344069620",28.80,21.80,0,334.84,376.31,20.6,17.9,0.146,802488.8,802488.8,17251,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195422,2323798.00
08/08/2017 08:30,2,0.709,ACTIVE,211.70,341.15,59.986,1502195403,"201051344000458","219011344069620",28.01,22.00,0,333.33,374.51,20.2,17.5,0.150,806681.2,806681.2,17246,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195423,2323799.00
08/08/2017 08:30,2,0.705,ACTIVE,212.38,343.25,59.986,1502195403,"201051344000853","219011344069620",28.13,21.50,0,334.84,376.01,20.1,17.5,0.150,808031.1,808031.1,17269,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195424,2323800.00
08/08/2017 08:30,2,0.672,ACTIVE,211.93,344.45,59.986,1502195403,"201051344000685","219011344069620",28.47,22.00,0,333.93,376.01,19.4,16.8,0.155,801440.5,801440.5,17285,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195425,2323801.00
08/08/2017 08:30,2,0.678,ACTIVE,211.93,343.85,59.970,1502195403,"201051344000917","219011344069620",28.45,22.30,0,334.24,376.01,19.6,16.9,0.141,798141.7,798141.7,17280,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195426,2323802.00
08/08/2017 08:30,2,0.678,ACTIVE,211.93,343.55,59.991,1502195403,"201051344001145","219011344069620",28.59,21.50,0,334.84,375.41,19.7,17.1,0.137,806149.9,806149.9,17266,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195427,2323803.00
08/08/2017 08:30,2,0.691,ACTIVE,211.93,343.25,59.991,1502195403,"201051344000651","219011344069620",28.45,21.00,0,334.84,376.62,19.9,17.3,0.141,795096.7,795096.7,17259,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195428,2323804.00
08/08/2017 08:30,2,0.592,ACTIVE,210.80,339.65,59.981,1502195403,"274151322000088","219011344069620",27.53,23.80,0,332.43,362.19,16.5,14.0,0.097,1000968.0,1000968.0,17152,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195429,2323805.00
08/08/2017 08:30,2,0.416,ACTIVE,211.48,402.46,59.975,1502195403,"274151322000068","219011344069620",37.67,26.00,0,336.64,443.34,15.8,13.3,0.088,871600.7,871600.7,17550,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195430,2323806.00
08/08/2017 08:30,2,0.721,ACTIVE,211.70,342.05,59.986,1502195403,"201051344001135","219011344069620",28.49,21.50,0,334.24,375.41,20.8,18.2,0.146,790639.2,790639.2,17228,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195431,2323807.00
08/08/2017 08:30,2,0.707,ACTIVE,211.48,341.45,59.975,1502195403,"201051344000594","219011344069620",28.59,22.30,0,331.23,375.11,20.4,17.8,0.146,810071.2,810071.2,17253,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195432,2323808.00
08/08/2017 08:30,2,0.717,ACTIVE,212.16,343.25,59.975,1502195403,"201051344001203","219011344069620",28.13,22.00,0,334.84,378.72,20.4,17.8,0.150,800568.4,800568.4,17286,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195432,2323809.00
08/08/2017 08:30,2,0.605,ACTIVE,211.03,342.35,59.981,1502195403,"274151322000054","219011344069620",27.67,23.80,0,332.43,362.79,16.9,14.4,0.110,1016958.4,1016958.4,17136,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195433,2323810.00
08/08/2017 08:30,2,0.705,ACTIVE,211.93,341.45,59.996,1502195403,"201051344000867","219011344069620",28.63,22.00,0,333.33,375.11,20.5,17.8,0.146,794262.5,794262.5,17286,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195434,2323811.00
08/08/2017 08:30,2,0.707,ACTIVE,212.16,343.85,59.981,1502195403,"201051344001093","219011344069620",28.49,22.30,0,334.54,379.02,20.5,17.8,0.141,798121.8,798121.8,17287,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195435,2323812.00
08/08/2017 08:30,2,0.682,ACTIVE,211.93,342.05,59.981,1502195403,"201051344000900","219011344069620",28.19,21.30,0,332.73,375.71,19.5,16.9,0.141,816200.5,816200.5,17288,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195436,2323813.00
08/08/2017 08:30,2,0.691,ACTIVE,212.16,342.35,59.986,1502195403,"201051344000648","219011344069620",28.61,21.00,0,334.54,375.71,20.1,17.4,0.150,802841.0,802841.0,17260,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195437,2323814.00
08/08/2017 08:30,2,0.705,ACTIVE,211.93,341.75,59.981,1502195403,"201051344000569","219011344069620",28.37,21.80,0,334.24,374.81,20.3,17.7,0.150,817886.8,817886.8,17231,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195438,2323815.00
08/08/2017 08:30,2,0.709,ACTIVE,211.93,341.45,59.949,1502195403,"201051344000983","219011344069620",28.61,21.50,0,333.03,374.51,20.5,17.9,0.146,808693.3,808693.3,17264,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195439,2323816.00
08/08/2017 08:30,2,0.697,ACTIVE,211.93,341.75,59.991,1502195403,"201051344001158","219011344069620",28.19,21.30,0,333.93,376.01,19.9,17.3,0.150,792758.2,792758.2,17264,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195440,2323817.00
08/08/2017 08:30,2,0.602,ACTIVE,211.25,342.65,59.970,1502195403,"274151322000087","219011344069620",27.33,25.50,0,331.83,360.38,16.7,14.2,0.093,992053.8,992053.8,17382,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195442,2323818.00
08/08/2017 08:30,2,0.686,ACTIVE,212.38,342.95,59.949,1502195403,"201051344000576","219011344069620",28.33,21.00,0,334.54,375.71,19.7,17.1,0.146,807313.5,807313.5,17276,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502195443,2323819.00
08/08/2017 08:45,2,0.584,ACTIVE,211.93,340.25,59.996,1502196304,"201051344000645","219011344069620",28.03,21.80,0,333.63,360.99,16.6,14.1,0.115,806231.3,806231.3,17250,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196305,2323820.00
08/08/2017 08:45,2,0.479,ACTIVE,210.80,338.14,59.986,1502196304,"274151322000085","219011344069620",27.61,23.80,0,332.43,352.57,13.4,11.0,0.075,1011776.0,1011776.0,17151,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196306,2323821.00
08/08/2017 08:45,2,0.600,ACTIVE,212.16,342.05,59.975,1502196304,"201051344000633","219011344069620",28.15,21.80,0,333.03,361.59,17.1,14.6,0.124,793312.6,793312.6,17301,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196306,2323822.00
08/08/2017 08:45,2,0.605,ACTIVE,211.70,340.25,59.986,1502196304,"201051344000469","219011344069620",28.51,20.30,0,331.53,361.59,17.5,15.0,0.119,797199.3,797199.3,17267,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196307,2323823.00
08/08/2017 08:45,2,0.578,ACTIVE,211.25,341.45,59.986,1502196304,"201051344000646","219011344069620",29.16,22.00,0,332.73,360.99,17.1,14.6,0.115,791612.0,791612.0,17255,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196308,2323824.00
08/08/2017 08:45,2,0.529,ACTIVE,210.35,339.34,59.981,1502196304,"274151322000052","219011344069620",27.65,24.50,0,331.23,354.07,14.8,12.3,0.080,1053804.9,1053804.9,17148,0,0,0,L,1151911521,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196309,2323825.00
08/08/2017 08:45,2,0.611,ACTIVE,211.70,341.75,59.986,1502196304,"201051344000585","219011344069620",28.77,22.00,0,334.24,360.69,17.8,15.3,0.119,805510.5,805510.5,17252,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196310,2323826.00
08/08/2017 08:45,2,0.576,ACTIVE,211.48,340.85,59.991,1502196304,"201051344001230","219011344069620",28.84,22.30,0,331.53,360.38,16.9,14.4,0.110,796085.4,796085.4,17294,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196311,2323827.00
08/08/2017 08:45,2,0.598,ACTIVE,212.16,342.35,59.986,1502196304,"201051344000582","219011344069620",27.79,21.30,0,334.54,361.89,16.9,14.4,0.119,785093.9,785093.9,17243,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196312,2323828.00
08/08/2017 08:45,2,0.627,ACTIVE,211.03,340.85,59.965,1502196304,"201051344000955","219011344069620",28.37,22.00,0,332.43,361.29,18.1,15.5,0.124,805214.6,805214.6,17268,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196313,2323829.00
08/08/2017 08:45,2,0.326,ACTIVE,210.80,397.96,59.975,1502196304,"274151322000094","219011344069620",37.49,25.30,0,335.74,423.50,12.3,10.0,0.075,870775.4,870775.4,17538,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196314,2323830.00
08/08/2017 08:45,2,0.641,ACTIVE,211.48,339.65,59.986,1502196304,"201051344000579","219011344069620",28.65,22.00,0,333.33,360.99,18.6,16.1,0.119,815450.8,815450.8,17262,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196315,2323831.00
08/08/2017 08:45,2,0.627,ACTIVE,211.25,341.15,59.991,1502196304,"201051344000890","219011344069620",28.55,22.50,0,332.73,361.59,18.1,15.6,0.124,799291.7,799291.7,17265,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196315,2323832.00
08/08/2017 08:45,2,0.602,ACTIVE,211.70,342.35,59.991,1502196304,"201051344000438","219011344069620",28.92,21.80,0,334.24,362.79,17.7,15.1,0.124,801602.6,801602.6,17247,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196316,2323833.00
08/08/2017 08:45,2,0.629,ACTIVE,211.70,340.25,59.991,1502196304,"201051344000417","219011344069620",18.45,22.00,0,332.73,354.07,11.8,9.5,0.080,715618.8,715618.8,17291,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196317,2323834.00
08/08/2017 08:45,2,0.504,ACTIVE,210.80,339.95,59.981,1502196304,"274151322000083","219011344069620",27.65,24.00,0,332.43,352.57,14.1,11.7,0.088,1043165.4,1043165.4,17161,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196318,2323835.00
08/08/2017 08:45,2,0.555,ACTIVE,211.25,338.44,59.981,1502196304,"274151322000076","219011344069620",27.95,24.50,0,333.33,354.97,15.7,13.2,0.093,1113702.7,1113702.7,17154,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196319,2323836.00
08/08/2017 08:45,2,0.619,ACTIVE,211.25,339.34,59.981,1502196304,"201051344000868","219011344069620",28.78,21.00,0,331.53,360.08,18.1,15.5,0.124,795536.6,795536.6,17280,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196320,2323837.00
08/08/2017 08:45,2,0.533,ACTIVE,210.80,341.15,59.975,1502196304,"274151322000095","219011344069620",27.69,23.80,0,332.13,353.47,14.9,12.5,0.088,1102981.1,1102981.1,17172,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196321,2323838.00
08/08/2017 08:45,2,0.613,ACTIVE,211.48,339.95,59.991,1502196304,"201051344000988","219011344069620",18.39,21.00,0,331.83,354.67,11.4,9.1,0.080,687696.2,687696.2,17252,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196322,2323839.00
08/08/2017 08:45,2,0.617,ACTIVE,211.48,341.45,59.991,1502196304,"201051344001025","219011344069620",28.77,21.80,0,334.24,361.29,18.1,15.5,0.128,802492.6,802492.6,17252,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196323,2323840.00
08/08/2017 08:45,2,0.621,ACTIVE,211.25,339.65,59.986,1502196304,"201051344000458","219011344069620",28.43,22.00,0,332.13,360.08,18.0,15.4,0.133,806685.0,806685.0,17247,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196324,2323841.00
08/08/2017 08:45,2,0.619,ACTIVE,211.93,341.45,59.986,1502196304,"201051344000853","219011344069620",28.61,21.30,0,333.63,361.29,18.0,15.4,0.128,808035.0,808035.0,17270,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196325,2323842.00
08/08/2017 08:45,2,0.598,ACTIVE,211.70,342.05,59.986,1502196304,"201051344000685","219011344069620",28.29,22.00,0,333.33,362.19,17.2,14.6,0.133,801444.1,801444.1,17286,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196325,2323843.00
08/08/2017 08:45,2,0.596,ACTIVE,211.70,342.05,59.986,1502196304,"201051344000917","219011344069620",28.86,22.30,0,332.73,360.99,17.4,14.9,0.119,798145.4,798145.4,17281,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196326,2323844.00
08/08/2017 08:45,2,0.613,ACTIVE,211.70,341.75,59.981,1502196304,"201051344001145","219011344069620",28.17,21.50,0,335.14,361.59,17.5,15.0,0.124,806153.6,806153.6,17267,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196327,2323845.00
08/08/2017 08:45,2,0.621,ACTIVE,211.70,342.05,59.991,1502196304,"201051344000651","219011344069620",28.43,21.30,0,334.54,361.59,18.0,15.4,0.124,795100.4,795100.4,17260,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196328,2323846.00
08/08/2017 08:45,2,0.512,ACTIVE,210.57,340.85,59.970,1502196304,"274151322000088","219011344069620",27.47,23.80,0,331.53,352.87,14.2,11.8,0.093,1000970.9,1000970.9,17153,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196329,2323847.00
08/08/2017 08:45,2,0.361,ACTIVE,211.48,404.87,59.970,1502196304,"274151322000068","219011344069620",38.13,26.30,0,336.64,422.90,13.5,11.1,0.071,871603.6,871603.6,17551,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196330,2323848.00
08/08/2017 08:45,2,0.660,ACTIVE,211.25,340.85,59.981,1502196304,"201051344001135","219011344069620",28.49,21.50,0,333.63,361.29,19.1,16.5,0.128,790643.2,790643.2,17229,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196331,2323849.00
08/08/2017 08:45,2,0.648,ACTIVE,211.03,339.95,59.965,1502196304,"201051344000594","219011344069620",28.57,22.30,0,331.23,360.08,18.8,16.2,0.137,810075.1,810075.1,17254,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196332,2323850.00
08/08/2017 08:45,2,0.641,ACTIVE,211.48,341.45,59.986,1502196304,"201051344001203","219011344069620",28.82,22.00,0,333.63,363.09,18.7,16.1,0.137,800572.3,800572.3,17287,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196333,2323851.00
08/08/2017 08:45,2,0.543,ACTIVE,210.57,337.84,59.970,1502196304,"274151322000054","219011344069620",27.27,24.00,0,331.83,352.87,15.0,12.6,0.080,1016961.4,1016961.4,17137,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196334,2323852.00
08/08/2017 08:45,2,0.654,ACTIVE,211.70,339.34,59.986,1502196304,"201051344000867","219011344069620",28.78,22.00,0,331.23,360.38,19.1,16.5,0.133,794266.4,794266.4,17287,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196335,2323853.00
08/08/2017 08:45,2,0.646,ACTIVE,211.70,342.35,59.975,1502196304,"201051344001093","219011344069620",28.98,22.00,0,333.03,362.49,19.1,16.5,0.124,798125.7,798125.7,17288,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196336,2323854.00
08/08/2017 08:45,2,0.627,ACTIVE,211.48,340.85,59.986,1502196304,"201051344000900","219011344069620",28.65,21.00,0,331.83,360.08,18.2,15.7,0.137,816204.2,816204.2,17289,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196337,2323855.00
08/08/2017 08:45,2,0.654,ACTIVE,211.70,340.55,59.996,1502196304,"201051344000648","219011344069620",28.55,21.00,0,332.73,360.38,19.0,16.4,0.137,802844.8,802844.8,17261,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196338,2323856.00
08/08/2017 08:45,2,0.658,ACTIVE,211.70,340.85,59.991,1502196304,"201051344000569","219011344069620",28.92,21.50,0,332.43,360.08,19.3,16.7,0.137,817890.7,817890.7,17232,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196338,2323857.00
08/08/2017 08:45,2,0.674,ACTIVE,211.70,340.25,59.986,1502196304,"201051344000983","219011344069620",28.65,21.50,0,332.13,360.38,19.6,17.0,0.146,808697.2,808697.2,17265,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196339,2323858.00
08/08/2017 08:45,2,0.666,ACTIVE,211.70,340.55,59.991,1502196304,"201051344001158","219011344069620",28.23,21.30,0,332.43,360.38,19.1,16.5,0.141,792762.0,792762.0,17265,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196340,2323859.00
08/08/2017 08:45,2,0.654,ACTIVE,211.93,341.45,59.986,1502196304,"201051344000576","219011344069620",28.61,21.30,0,333.03,360.69,19.0,16.4,0.133,807317.3,807317.3,17277,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196341,2323860.00
08/08/2017 08:45,2,0.547,ACTIVE,210.80,342.05,59.959,1502196304,"274151322000087","219011344069620",27.61,25.50,0,332.13,352.27,15.3,12.8,0.088,992056.9,992056.9,17383,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502196342,2323861.00
08/08/2017 09:00,2,2.854,ACTIVE,215.54,350.77,59.991,1502197203,"201051344000645","219011344069620",29.18,23.80,0,319.81,402.77,84.3,79.5,0.393,806245.6,806245.6,17251,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197204,2323862.00
08/08/2017 09:00,2,2.453,ACTIVE,212.16,347.76,59.986,1502197203,"274151322000085","219011344069620",28.51,25.50,0,332.13,387.44,70.9,66.5,0.477,1011787.8,1011787.8,17152,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197205,2323863.00
08/08/2017 09:00,2,2.840,ACTIVE,215.32,351.97,60.018,1502197203,"201051344000633","219011344069620",29.48,24.00,0,319.21,404.57,84.8,79.9,0.407,793327.0,793327.0,17302,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197206,2323864.00
08/08/2017 09:00,2,2.873,ACTIVE,215.54,350.77,59.959,1502197203,"201051344000469","219011344069620",29.58,22.80,0,317.10,410.88,86.1,81.2,0.407,797214.0,797214.0,17268,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197207,2323865.00
08/08/2017 09:00,2,2.787,ACTIVE,213.74,349.56,60.012,1502197203,"201051344000646","219011344069620",29.36,24.50,0,317.10,391.34,82.9,78.1,0.398,791626.1,791626.1,17256,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197208,2323866.00
08/08/2017 09:00,2,2.527,ACTIVE,212.38,358.88,59.981,1502197203,"274151322000052","219011344069620",29.16,26.50,0,331.23,386.83,74.6,70.1,0.530,1053817.5,1053817.5,17149,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197209,2323867.00
08/08/2017 09:00,2,2.760,ACTIVE,214.64,349.56,59.981,1502197203,"201051344000585","219011344069620",29.28,25.00,0,318.30,395.55,81.8,77.0,0.384,805524.5,805524.5,17253,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197209,2323868.00
08/08/2017 09:00,2,2.812,ACTIVE,213.74,348.66,60.023,1502197203,"201051344001230","219011344069620",29.60,24.80,0,315.90,390.74,84.3,79.5,0.398,796099.9,796099.9,17295,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197210,2323869.00
08/08/2017 09:00,2,2.754,ACTIVE,214.87,351.07,59.991,1502197203,"201051344000582","219011344069620",29.20,23.50,0,317.10,396.15,81.5,76.7,0.380,785107.9,785107.9,17244,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197211,2323870.00
08/08/2017 09:00,2,2.877,ACTIVE,213.74,349.26,59.981,1502197203,"201051344000955","219011344069620",29.34,24.80,0,316.50,391.64,85.5,80.6,0.407,805229.5,805229.5,17269,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197212,2323871.00
08/08/2017 09:00,2,1.652,ACTIVE,212.83,418.70,59.996,1502197203,"274151322000094","219011344069620",39.12,27.30,0,386.53,458.67,65.4,61.2,0.438,870786.4,870786.4,17539,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197213,2323872.00
08/08/2017 09:00,2,2.768,ACTIVE,215.32,351.07,59.986,1502197203,"201051344000579","219011344069620",29.68,24.80,0,319.51,408.18,83.2,78.4,0.380,815465.6,815465.6,17263,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197214,2323873.00
08/08/2017 09:00,2,2.771,ACTIVE,213.74,347.76,60.007,1502197203,"201051344000890","219011344069620",29.50,25.50,0,317.70,392.25,82.8,78.0,0.380,799306.5,799306.5,17266,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197215,2323874.00
08/08/2017 09:00,2,2.715,ACTIVE,214.19,349.86,60.039,1502197203,"201051344000438","219011344069620",29.72,25.30,0,317.70,396.15,81.8,77.0,0.380,801617.3,801617.3,17248,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197216,2323875.00
08/08/2017 09:00,2,2.697,ACTIVE,213.96,352.87,60.002,1502197203,"201051344000417","219011344069620",19.06,23.80,0,333.03,387.74,52.1,48.3,0.442,715628.1,715628.1,17292,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197217,2323876.00
08/08/2017 09:00,2,2.275,ACTIVE,212.38,348.06,59.986,1502197203,"274151322000083","219011344069620",29.10,26.00,0,332.13,385.63,67.1,62.8,0.473,1043177.5,1043177.5,17162,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197218,2323877.00
08/08/2017 09:00,2,2.551,ACTIVE,213.29,354.67,59.981,1502197203,"274151322000076","219011344069620",29.44,29.00,0,329.73,379.62,76.1,71.5,0.530,1113716.6,1113716.6,17155,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197219,2323878.00
08/08/2017 09:00,2,2.639,ACTIVE,214.41,348.36,60.049,1502197203,"201051344000868","219011344069620",29.60,23.80,0,318.00,403.37,79.2,74.5,0.367,795551.4,795551.4,17281,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197220,2323879.00
08/08/2017 09:00,2,2.408,ACTIVE,212.16,364.29,59.991,1502197203,"274151322000095","219011344069620",29.40,27.50,0,329.73,378.72,71.8,67.3,0.486,1102994.4,1102994.4,17173,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197221,2323880.00
08/08/2017 09:00,2,2.648,ACTIVE,214.87,356.48,59.991,1502197203,"201051344000988","219011344069620",19.10,22.30,0,331.23,402.77,51.3,47.6,0.429,687705.8,687705.8,17253,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197222,2323881.00
08/08/2017 09:00,2,2.557,ACTIVE,213.96,360.08,60.018,1502197203,"201051344001025","219011344069620",29.46,24.50,0,318.91,394.35,76.3,71.7,0.623,802507.2,802507.2,17253,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197222,2323882.00
08/08/2017 09:00,2,2.506,ACTIVE,214.64,360.69,59.981,1502197203,"201051344000458","219011344069620",29.48,24.30,0,317.70,401.26,74.8,70.2,0.645,806699.3,806699.3,17248,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197223,2323883.00
08/08/2017 09:00,2,2.514,ACTIVE,215.54,363.39,59.991,1502197203,"201051344000853","219011344069620",29.60,23.30,0,321.31,409.38,75.4,70.8,0.658,808049.5,808049.5,17271,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197224,2323884.00
08/08/2017 09:00,2,2.510,ACTIVE,213.74,361.59,60.007,1502197203,"201051344000685","219011344069620",29.34,24.30,0,317.40,394.65,74.6,70.1,0.654,801458.5,801458.5,17287,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197225,2323885.00
08/08/2017 09:00,2,2.480,ACTIVE,213.96,361.89,59.991,1502197203,"201051344000917","219011344069620",29.44,24.80,0,319.21,395.55,74.0,69.5,0.619,798159.7,798159.7,17282,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197226,2323886.00
08/08/2017 09:00,2,2.488,ACTIVE,213.96,360.69,60.002,1502197203,"201051344001145","219011344069620",29.12,23.80,0,319.21,394.05,73.3,68.9,0.597,806167.9,806167.9,17268,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197227,2323887.00
08/08/2017 09:00,2,2.537,ACTIVE,214.41,360.99,59.991,1502197203,"201051344000651","219011344069620",29.50,23.80,0,317.40,397.35,75.8,71.2,0.623,795115.1,795115.1,17261,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197228,2323888.00
08/08/2017 09:00,2,2.236,ACTIVE,211.93,350.77,59.991,1502197203,"274151322000088","219011344069620",28.75,25.50,0,330.93,386.23,65.0,60.9,0.442,1000983.2,1000983.2,17154,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197229,2323889.00
08/08/2017 09:00,2,1.541,ACTIVE,213.06,419.90,59.996,1502197203,"274151322000068","219011344069620",38.98,28.30,0,390.44,458.97,60.5,56.5,0.420,871614.9,871614.9,17552,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197230,2323890.00
08/08/2017 09:00,2,2.574,ACTIVE,213.74,361.29,59.981,1502197203,"201051344001135","219011344069620",29.34,24.00,0,316.80,391.94,76.5,71.9,0.632,790657.9,790657.9,17230,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197230,2323891.00
08/08/2017 09:00,2,2.625,ACTIVE,213.96,362.19,60.034,1502197203,"201051344000594","219011344069620",29.38,25.00,0,318.00,400.36,78.2,73.5,0.645,810090.0,810090.0,17255,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197231,2323892.00
08/08/2017 09:00,2,2.658,ACTIVE,214.41,360.08,60.012,1502197203,"201051344001203","219011344069620",29.54,24.80,0,317.40,398.26,79.5,74.8,0.681,800587.4,800587.4,17288,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197232,2323893.00
08/08/2017 09:00,2,2.301,ACTIVE,212.38,355.28,59.986,1502197203,"274151322000054","219011344069620",28.41,26.00,0,331.23,388.64,66.2,61.9,0.455,1016973.8,1016973.8,17138,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197233,2323894.00
08/08/2017 09:00,2,2.670,ACTIVE,214.64,362.19,59.981,1502197203,"201051344000867","219011344069620",29.38,24.30,0,318.61,400.06,79.5,74.8,0.641,794281.4,794281.4,17288,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197234,2323895.00
08/08/2017 09:00,2,2.703,ACTIVE,213.96,351.67,59.991,1502197203,"201051344001093","219011344069620",29.80,24.50,0,318.91,398.56,81.6,76.8,0.376,798141.1,798141.1,17289,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197235,2323896.00
08/08/2017 09:00,2,2.684,ACTIVE,214.87,354.37,59.965,1502197203,"201051344000900","219011344069620",29.52,23.30,0,318.00,409.38,80.3,75.5,0.371,816219.1,816219.1,17290,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197236,2323897.00
08/08/2017 09:00,2,2.635,ACTIVE,215.09,361.59,59.970,1502197203,"201051344000648","219011344069620",29.44,22.80,0,317.10,400.06,78.6,74.0,0.650,802859.5,802859.5,17262,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197237,2323898.00
08/08/2017 09:00,2,2.633,ACTIVE,215.09,362.49,59.996,1502197203,"201051344000569","219011344069620",29.58,23.80,0,318.91,406.37,78.9,74.2,0.663,817905.4,817905.4,17233,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197238,2323899.00
08/08/2017 09:00,2,2.641,ACTIVE,215.09,361.89,59.981,1502197203,"201051344000983","219011344069620",29.56,23.30,0,318.30,409.38,79.0,74.3,0.676,808712.0,808712.0,17266,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197239,2323900.00
08/08/2017 09:00,2,2.672,ACTIVE,215.09,362.19,59.949,1502197203,"201051344001158","219011344069620",29.40,23.30,0,318.91,412.68,79.6,74.9,0.672,792776.9,792776.9,17266,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197240,2323901.00
08/08/2017 09:00,2,2.631,ACTIVE,215.32,364.59,60.034,1502197203,"201051344000576","219011344069620",29.46,22.80,0,318.91,409.38,78.5,73.8,0.654,807332.1,807332.1,17278,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197241,2323902.00
08/08/2017 09:00,2,2.256,ACTIVE,212.61,353.17,59.981,1502197203,"274151322000087","219011344069620",28.90,29.50,0,331.53,385.93,66.0,61.8,0.407,992069.1,992069.1,17384,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502197242,2323903.00
08/08/2017 09:15,2,2.699,ACTIVE,214.64,348.06,59.944,1502198104,"201051344000645","219011344069620",28.92,24.80,0,318.61,396.75,79.1,74.4,0.362,806265.7,806265.7,17252,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198105,2323904.00
08/08/2017 09:15,2,2.305,ACTIVE,212.16,354.37,59.959,1502198104,"274151322000085","219011344069620",28.01,28.30,0,330.33,379.62,65.4,61.2,0.438,1011804.7,1011804.7,17153,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198106,2323905.00
08/08/2017 09:15,2,2.477,ACTIVE,214.19,359.48,59.965,1502198104,"201051344000633","219011344069620",29.00,26.00,0,318.30,397.05,72.8,68.3,0.623,793347.3,793347.3,17303,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198107,2323906.00
08/08/2017 09:15,2,2.301,ACTIVE,214.19,359.18,59.975,1502198104,"201051344000469","219011344069620",29.44,23.80,0,317.10,397.66,68.6,64.3,0.583,797234.5,797234.5,17269,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198108,2323907.00
08/08/2017 09:15,2,2.131,ACTIVE,212.83,357.68,59.970,1502198104,"201051344000646","219011344069620",28.88,26.50,0,315.90,392.85,62.3,58.2,0.521,791645.9,791645.9,17257,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198109,2323908.00
08/08/2017 09:15,2,1.902,ACTIVE,211.48,344.45,59.944,1502198104,"274151322000052","219011344069620",28.61,30.50,0,327.92,379.62,55.1,51.3,0.380,1053835.4,1053835.4,17150,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198110,2323909.00
08/08/2017 09:15,2,1.959,ACTIVE,213.29,356.48,59.944,1502198104,"201051344000585","219011344069620",29.04,26.80,0,318.30,395.25,57.6,53.7,0.482,805544.2,805544.2,17254,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198110,2323910.00
08/08/2017 09:15,2,1.955,ACTIVE,212.61,353.47,59.965,1502198104,"201051344001230","219011344069620",28.63,27.50,0,316.50,391.34,56.7,52.8,0.468,796120.1,796120.1,17296,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198111,2323911.00
08/08/2017 09:15,2,1.840,ACTIVE,213.29,354.97,60.007,1502198104,"201051344000582","219011344069620",29.02,25.30,0,317.70,397.96,54.1,50.3,0.446,785127.6,785127.6,17245,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198112,2323912.00
08/08/2017 09:15,2,1.873,ACTIVE,212.61,353.47,59.970,1502198104,"201051344000955","219011344069620",29.30,26.50,0,317.70,391.34,55.5,51.7,0.464,805250.1,805250.1,17270,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198113,2323913.00
08/08/2017 09:15,2,1.119,ACTIVE,211.93,399.76,59.954,1502198104,"274151322000094","219011344069620",37.33,29.00,0,389.84,460.47,42.1,38.7,0.287,870802.2,870802.2,17540,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198114,2323914.00
08/08/2017 09:15,2,1.967,ACTIVE,213.74,354.97,60.023,1502198104,"201051344000579","219011344069620",28.59,26.50,0,320.41,397.05,57.0,53.1,0.464,815486.0,815486.0,17264,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198115,2323915.00
08/08/2017 09:15,2,1.893,ACTIVE,212.61,353.17,59.922,1502198104,"201051344000890","219011344069620",28.63,28.00,0,317.10,391.94,54.8,51.0,0.438,799326.9,799326.9,17267,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198116,2323916.00
08/08/2017 09:15,2,1.838,ACTIVE,213.06,354.07,59.970,1502198104,"201051344000438","219011344069620",28.90,26.50,0,317.40,396.75,53.8,50.0,0.451,801637.6,801637.6,17249,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198117,2323917.00
08/08/2017 09:15,2,1.846,ACTIVE,212.83,348.96,59.975,1502198104,"201051344000417","219011344069620",18.59,25.50,0,334.84,382.63,34.8,31.6,0.287,715641.0,715641.0,17293,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198118,2323918.00
08/08/2017 09:15,2,1.498,ACTIVE,211.70,345.66,59.959,1502198104,"274151322000083","219011344069620",28.43,29.50,0,328.52,379.62,43.2,39.7,0.301,1043194.5,1043194.5,17163,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198119,2323919.00
08/08/2017 09:15,2,1.703,ACTIVE,212.38,350.77,59.949,1502198104,"274151322000076","219011344069620",29.10,32.60,0,330.03,379.32,50.2,46.6,0.345,1113736.1,1113736.1,17156,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198120,2323920.00
08/08/2017 09:15,2,2.123,ACTIVE,213.51,355.28,59.959,1502198104,"201051344000868","219011344069620",28.78,24.50,0,316.80,394.95,62.0,57.9,0.513,795571.8,795571.8,17282,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198121,2323921.00
08/08/2017 09:15,2,1.787,ACTIVE,211.70,345.96,59.991,1502198104,"274151322000095","219011344069620",29.08,30.30,0,328.82,379.62,52.6,48.8,0.358,1103013.0,1103013.0,17174,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198121,2323922.00
08/08/2017 09:15,2,2.381,ACTIVE,213.96,353.77,59.938,1502198104,"201051344000988","219011344069620",18.96,23.30,0,336.04,385.33,45.8,42.3,0.384,687719.0,687719.0,17254,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198122,2323923.00
08/08/2017 09:15,2,2.371,ACTIVE,213.29,357.68,59.922,1502198104,"201051344001025","219011344069620",29.06,26.80,0,318.30,395.25,69.8,65.5,0.575,802527.3,802527.3,17254,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198123,2323924.00
08/08/2017 09:15,2,2.643,ACTIVE,214.64,360.08,60.023,1502198104,"201051344000458","219011344069620",29.16,25.80,0,318.00,395.25,78.1,73.4,0.676,806719.0,806719.0,17249,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198124,2323925.00
08/08/2017 09:15,2,2.842,ACTIVE,215.32,352.27,59.954,1502198104,"201051344000853","219011344069620",29.68,24.50,0,318.91,397.35,85.5,80.6,0.402,808069.4,808069.4,17272,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198125,2323926.00
08/08/2017 09:15,2,2.855,ACTIVE,213.51,354.37,59.970,1502198104,"201051344000685","219011344069620",29.00,26.30,0,316.80,396.15,83.9,79.0,0.415,801478.3,801478.3,17288,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198126,2323927.00
08/08/2017 09:15,2,2.930,ACTIVE,214.19,350.47,59.912,1502198104,"201051344000917","219011344069620",29.62,26.50,0,318.30,396.15,87.9,82.9,0.415,798179.3,798179.3,17283,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198127,2323928.00
08/08/2017 09:15,2,3.006,ACTIVE,213.74,349.86,59.954,1502198104,"201051344001145","219011344069620",29.32,25.30,0,318.30,395.55,89.3,84.3,0.411,806187.4,806187.4,17269,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198128,2323929.00
08/08/2017 09:15,2,3.197,ACTIVE,214.64,351.07,59.986,1502198104,"201051344000651","219011344069620",28.98,25.30,0,319.21,397.05,93.8,88.7,0.438,795135.1,795135.1,17262,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198129,2323930.00
