ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 09:15,2,2.832,ACTIVE,211.93,351.07,59.965,1502198104,"274151322000088","219011344069620",28.49,28.50,0,328.82,380.22,81.8,77.0,0.309,1001000.4,1001000.4,17155,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198130,2323931.00
08/08/2017 09:15,2,1.936,ACTIVE,213.06,427.11,59.965,1502198104,"274151322000068","219011344069620",38.86,30.00,0,392.55,455.67,76.4,71.8,0.539,871630.7,871630.7,17553,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198130,2323932.00
08/08/2017 09:15,2,3.152,ACTIVE,214.41,350.47,59.970,1502198104,"201051344001135","219011344069620",29.60,25.30,0,317.40,394.65,94.5,89.3,0.442,790677.8,790677.8,17231,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198131,2323933.00
08/08/2017 09:15,2,3.219,ACTIVE,214.19,349.26,59.970,1502198104,"201051344000594","219011344069620",29.18,26.80,0,315.60,392.55,95.1,89.9,0.446,810110.3,810110.3,17256,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198132,2323934.00
08/08/2017 09:15,2,3.285,ACTIVE,214.64,351.07,59.991,1502198104,"201051344001203","219011344069620",29.08,26.80,0,319.51,400.06,96.7,91.4,0.455,800608.0,800608.0,17289,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198133,2323935.00
08/08/2017 09:15,2,2.867,ACTIVE,212.61,350.47,59.965,1502198104,"274151322000054","219011344069620",28.15,28.00,0,327.02,380.52,81.8,77.0,0.309,1016990.8,1016990.8,17139,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198134,2323936.00
08/08/2017 09:15,2,3.127,ACTIVE,214.87,349.86,59.986,1502198104,"201051344000867","219011344069620",29.76,26.30,0,317.70,394.05,94.2,89.0,0.429,794301.7,794301.7,17289,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198135,2323937.00
08/08/2017 09:15,2,3.264,ACTIVE,214.41,352.57,60.007,1502198104,"201051344001093","219011344069620",29.46,26.50,0,318.91,396.15,97.3,92.0,0.442,798161.9,798161.9,17290,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198136,2323938.00
08/08/2017 09:15,2,3.174,ACTIVE,214.87,350.77,59.986,1502198104,"201051344000900","219011344069620",29.70,24.30,0,318.61,396.45,95.5,90.2,0.438,816239.6,816239.6,17291,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198137,2323939.00
08/08/2017 09:15,2,3.148,ACTIVE,214.87,350.17,59.981,1502198104,"201051344000648","219011344069620",29.26,24.50,0,315.60,394.95,93.3,88.2,0.442,802879.4,802879.4,17263,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198138,2323940.00
08/08/2017 09:15,2,3.141,ACTIVE,215.09,350.77,59.975,1502198104,"201051344000569","219011344069620",29.32,25.30,0,317.40,395.55,93.3,88.1,0.438,817925.3,817925.3,17234,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198139,2323941.00
08/08/2017 09:15,2,3.109,ACTIVE,215.09,351.07,59.981,1502198104,"201051344000983","219011344069620",29.52,25.00,0,318.30,394.95,93.0,87.8,0.446,808732.1,808732.1,17267,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198140,2323942.00
08/08/2017 09:15,2,3.137,ACTIVE,215.09,349.26,59.986,1502198104,"201051344001158","219011344069620",28.73,25.00,0,318.30,395.85,91.3,86.2,0.429,792797.1,792797.1,17267,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198141,2323943.00
08/08/2017 09:15,2,2.943,ACTIVE,215.09,350.17,59.981,1502198104,"201051344000576","219011344069620",29.18,24.30,0,318.91,395.85,87.0,82.0,0.398,807352.1,807352.1,17279,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198142,2323944.00
08/08/2017 09:15,2,2.592,ACTIVE,212.38,344.76,59.981,1502198104,"274151322000087","219011344069620",28.73,33.30,0,329.13,378.42,75.3,70.8,0.486,992086.0,992086.0,17385,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502198143,2323945.00
08/08/2017 09:30,2,1.709,ACTIVE,213.74,351.97,59.949,1502199004,"201051344000645","219011344069620",28.39,25.80,0,318.91,392.25,49.2,45.5,0.407,806288.3,806288.3,17253,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199005,2323946.00
08/08/2017 09:30,2,1.504,ACTIVE,211.48,351.37,59.949,1502199004,"274151322000085","219011344069620",27.67,29.80,0,329.73,379.02,42.2,38.8,0.287,1011823.8,1011823.8,17154,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199006,2323947.00
08/08/2017 09:30,2,1.699,ACTIVE,213.29,353.77,59.965,1502199004,"201051344000633","219011344069620",28.65,27.00,0,318.30,392.25,49.3,45.7,0.420,793369.8,793369.8,17304,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199007,2323948.00
08/08/2017 09:30,2,1.672,ACTIVE,213.29,352.27,59.954,1502199004,"201051344000469","219011344069620",29.16,24.30,0,317.10,392.85,49.4,45.8,0.415,797257.4,797257.4,17270,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199008,2323949.00
08/08/2017 09:30,2,1.646,ACTIVE,212.16,351.37,59.944,1502199004,"201051344000646","219011344069620",28.71,27.80,0,317.40,392.25,47.9,44.3,0.402,791668.0,791668.0,17258,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199009,2323950.00
08/08/2017 09:30,2,1.529,ACTIVE,211.03,345.36,59.938,1502199004,"274151322000052","219011344069620",27.77,32.20,0,327.32,378.42,43.0,39.6,0.305,1053855.5,1053855.5,17151,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199010,2323951.00
08/08/2017 09:30,2,1.600,ACTIVE,212.61,351.37,59.986,1502199004,"201051344000585","219011344069620",28.94,27.80,0,319.51,394.05,47.0,43.4,0.376,805566.2,805566.2,17255,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199011,2323952.00
08/08/2017 09:30,2,1.572,ACTIVE,211.93,348.66,59.954,1502199004,"201051344001230","219011344069620",28.55,28.80,0,317.40,389.54,45.5,41.9,0.367,796142.5,796142.5,17297,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199011,2323953.00
08/08/2017 09:30,2,1.518,ACTIVE,212.83,350.77,59.933,1502199004,"201051344000582","219011344069620",28.45,26.30,0,316.50,392.85,43.8,40.4,0.358,785149.4,785149.4,17246,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199012,2323954.00
08/08/2017 09:30,2,1.553,ACTIVE,211.93,349.56,59.959,1502199004,"201051344000955","219011344069620",28.39,27.80,0,316.80,391.04,44.6,41.2,0.371,805273.0,805273.0,17271,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199013,2323955.00
08/08/2017 09:30,2,0.855,ACTIVE,211.25,412.08,59.954,1502199004,"274151322000094","219011344069620",38.49,31.80,0,391.64,461.68,33.5,30.4,0.230,870820.1,870820.1,17541,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199014,2323956.00
08/08/2017 09:30,2,1.480,ACTIVE,213.06,348.96,59.907,1502199004,"201051344000579","219011344069620",28.41,27.50,0,319.51,392.25,42.6,39.2,0.340,815508.6,815508.6,17265,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199015,2323957.00
08/08/2017 09:30,2,1.434,ACTIVE,212.16,348.36,59.949,1502199004,"201051344000890","219011344069620",28.82,29.80,0,318.30,391.34,41.9,38.5,0.336,799349.5,799349.5,17268,0,0,0,L,1122011218,0,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199016,2323958.00
08/08/2017 09:30,2,1.398,ACTIVE,212.38,349.26,59.959,1502199004,"201051344000438","219011344069620",28.71,27.50,0,318.91,392.25,40.6,37.3,0.331,801660.0,801660.0,17250,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199017,2323959.00
08/08/2017 09:30,2,1.410,ACTIVE,212.38,345.06,59.996,1502199004,"201051344000417","219011344069620",18.35,27.30,0,334.84,387.44,26.2,23.4,0.208,715655.3,715655.3,17294,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199018,2323960.00
08/08/2017 09:30,2,1.211,ACTIVE,211.48,349.26,59.954,1502199004,"274151322000083","219011344069620",27.71,31.30,0,327.62,378.72,34.0,30.9,0.230,1043213.9,1043213.9,17164,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199019,2323961.00
08/08/2017 09:30,2,1.277,ACTIVE,212.16,343.55,59.949,1502199004,"274151322000076","219011344069620",28.69,34.80,0,328.82,378.12,37.1,33.9,0.256,1113757.9,1113757.9,17157,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199020,2323962.00
08/08/2017 09:30,2,1.346,ACTIVE,212.61,347.16,59.996,1502199004,"201051344000868","219011344069620",28.80,25.00,0,315.90,390.14,39.3,36.0,0.309,795594.5,795594.5,17283,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199021,2323963.00
08/08/2017 09:30,2,1.225,ACTIVE,211.48,342.05,59.949,1502199004,"274151322000095","219011344069620",28.31,32.00,0,328.52,378.42,35.1,31.9,0.234,1103034.2,1103034.2,17175,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199022,2323964.00
08/08/2017 09:30,2,1.350,ACTIVE,212.83,345.66,59.912,1502199004,"201051344000988","219011344069620",18.35,23.80,0,336.34,389.84,25.1,22.3,0.203,687733.7,687733.7,17255,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199023,2323965.00
08/08/2017 09:30,2,1.342,ACTIVE,212.16,347.46,59.959,1502199004,"201051344001025","219011344069620",28.25,28.30,0,317.70,391.34,38.4,35.1,0.305,802549.7,802549.7,17255,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199024,2323966.00
08/08/2017 09:30,2,1.307,ACTIVE,212.83,347.16,59.970,1502199004,"201051344000458","219011344069620",28.23,26.50,0,317.10,394.05,37.4,34.2,0.314,806741.1,806741.1,17250,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199024,2323967.00
08/08/2017 09:30,2,1.309,ACTIVE,213.51,348.96,59.949,1502199004,"201051344000853","219011344069620",28.55,25.30,0,319.81,397.35,37.9,34.6,0.305,808091.7,808091.7,17273,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199025,2323968.00
08/08/2017 09:30,2,1.281,ACTIVE,212.38,347.76,59.965,1502199004,"201051344000685","219011344069620",28.15,27.00,0,316.50,391.34,36.6,33.4,0.318,801500.3,801500.3,17289,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199026,2323969.00
08/08/2017 09:30,2,1.275,ACTIVE,212.38,348.36,59.922,1502199004,"201051344000917","219011344069620",28.19,27.30,0,319.51,391.64,36.5,33.3,0.292,798201.2,798201.2,17284,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199027,2323970.00
08/08/2017 09:30,2,1.275,ACTIVE,212.38,348.06,59.970,1502199004,"201051344001145","219011344069620",28.23,26.50,0,318.91,390.74,36.5,33.3,0.287,806209.1,806209.1,17270,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199028,2323971.00
08/08/2017 09:30,2,1.305,ACTIVE,212.61,348.06,59.965,1502199004,"201051344000651","219011344069620",28.15,26.30,0,319.21,393.75,37.2,34.0,0.301,795157.4,795157.4,17263,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199029,2323972.00
08/08/2017 09:30,2,1.123,ACTIVE,211.25,340.25,59.949,1502199004,"274151322000088","219011344069620",27.65,30.00,0,328.82,379.62,31.5,28.4,0.203,1001019.8,1001019.8,17156,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199030,2323973.00
08/08/2017 09:30,2,0.740,ACTIVE,212.16,415.69,59.949,1502199004,"274151322000068","219011344069620",38.76,32.40,0,388.64,463.18,29.6,26.6,0.194,871648.5,871648.5,17554,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199031,2323974.00
08/08/2017 09:30,2,1.320,ACTIVE,212.16,346.56,59.959,1502199004,"201051344001135","219011344069620",28.45,26.50,0,318.00,390.74,38.1,34.8,0.301,790700.0,790700.0,17232,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199032,2323975.00
08/08/2017 09:30,2,1.285,ACTIVE,212.16,346.86,59.954,1502199004,"201051344000594","219011344069620",28.98,28.30,0,317.40,390.44,37.8,34.5,0.296,810132.7,810132.7,17257,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199033,2323976.00
08/08/2017 09:30,2,1.352,ACTIVE,212.38,347.16,59.965,1502199004,"201051344001203","219011344069620",27.81,28.30,0,319.21,393.45,38.1,34.8,0.314,800630.7,800630.7,17290,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199034,2323977.00
08/08/2017 09:30,2,1.145,ACTIVE,211.25,347.46,59.954,1502199004,"274151322000054","219011344069620",27.17,30.00,0,328.52,380.22,31.5,28.5,0.217,1017009.9,1017009.9,17140,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199035,2323978.00
08/08/2017 09:30,2,1.328,ACTIVE,212.83,346.86,59.965,1502199004,"201051344000867","219011344069620",28.29,27.00,0,317.40,389.84,38.0,34.8,0.296,794324.1,794324.1,17290,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199036,2323979.00
08/08/2017 09:30,2,1.295,ACTIVE,212.16,347.76,59.959,1502199004,"201051344001093","219011344069620",28.63,27.80,0,319.81,396.15,37.6,34.3,0.296,798184.8,798184.8,17291,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199037,2323980.00
08/08/2017 09:30,2,1.291,ACTIVE,212.61,348.06,59.959,1502199004,"201051344000900","219011344069620",28.75,24.50,0,318.61,391.64,37.6,34.4,0.296,816262.1,816262.1,17292,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199037,2323981.00
08/08/2017 09:30,2,1.264,ACTIVE,212.83,346.86,60.002,1502199004,"201051344000648","219011344069620",28.82,25.30,0,316.20,391.04,36.9,33.7,0.301,802901.2,802901.2,17264,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199038,2323982.00
08/08/2017 09:30,2,1.309,ACTIVE,212.83,347.46,59.986,1502199004,"201051344000569","219011344069620",28.37,25.50,0,317.40,391.64,37.6,34.4,0.309,817947.3,817947.3,17235,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199039,2323983.00
08/08/2017 09:30,2,1.287,ACTIVE,212.83,347.46,59.996,1502199004,"201051344000983","219011344069620",29.04,25.50,0,316.80,391.04,37.9,34.7,0.314,808754.2,808754.2,17268,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199040,2323984.00
08/08/2017 09:30,2,1.311,ACTIVE,212.83,347.46,59.970,1502199004,"201051344001158","219011344069620",28.19,25.80,0,318.61,391.64,37.4,34.2,0.309,792819.3,792819.3,17268,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199041,2323985.00
08/08/2017 09:30,2,1.271,ACTIVE,213.06,348.66,59.959,1502199004,"201051344000576","219011344069620",28.78,24.80,0,318.61,392.25,37.1,33.9,0.301,807374.1,807374.1,17280,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199042,2323986.00
08/08/2017 09:30,2,1.117,ACTIVE,211.48,345.66,59.959,1502199004,"274151322000087","219011344069620",27.75,35.00,0,328.82,378.12,31.4,28.4,0.208,992104.9,992104.9,17386,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199043,2323987.00
08/08/2017 09:45,2,1.578,ACTIVE,213.06,350.17,59.970,1502199903,"201051344000645","219011344069620",29.02,24.30,0,335.14,379.92,46.4,42.9,0.380,806298.7,806298.7,17254,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199904,2323988.00
08/08/2017 09:45,2,1.383,ACTIVE,211.03,345.36,59.965,1502199903,"274151322000085","219011344069620",27.77,28.30,0,334.24,364.29,39.0,35.7,0.261,1011832.5,1011832.5,17155,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199905,2323989.00
08/08/2017 09:45,2,1.596,ACTIVE,212.83,351.97,59.944,1502199903,"201051344000633","219011344069620",28.96,25.50,0,334.24,380.82,46.9,43.3,0.398,793380.3,793380.3,17305,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199906,2323990.00
08/08/2017 09:45,2,1.592,ACTIVE,212.61,351.07,59.975,1502199903,"201051344000469","219011344069620",29.42,22.50,0,334.54,380.52,47.5,43.9,0.402,797268.1,797268.1,17271,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199907,2323991.00
08/08/2017 09:45,2,1.574,ACTIVE,211.93,351.07,59.970,1502199903,"201051344000646","219011344069620",29.16,26.00,0,333.63,379.02,46.5,43.0,0.389,791678.5,791678.5,17259,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199908,2323992.00
08/08/2017 09:45,2,1.436,ACTIVE,210.80,348.66,59.975,1502199903,"274151322000052","219011344069620",28.41,29.80,0,333.63,365.49,41.4,38.0,0.283,1053864.8,1053864.8,17152,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199909,2323993.00
08/08/2017 09:45,2,1.605,ACTIVE,212.38,351.07,59.970,1502199903,"201051344000585","219011344069620",29.24,26.00,0,334.54,379.32,47.6,44.0,0.389,805576.9,805576.9,17256,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199910,2323994.00
08/08/2017 09:45,2,1.572,ACTIVE,211.70,349.86,59.970,1502199903,"201051344001230","219011344069620",29.26,26.30,0,332.73,378.42,46.6,43.1,0.380,796152.9,796152.9,17298,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199910,2323995.00
08/08/2017 09:45,2,1.592,ACTIVE,212.83,352.27,59.928,1502199903,"201051344000582","219011344069620",28.61,24.50,0,334.24,379.62,46.2,42.7,0.384,785159.7,785159.7,17247,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199911,2323996.00
08/08/2017 09:45,2,1.625,ACTIVE,211.70,350.47,59.970,1502199903,"201051344000955","219011344069620",29.20,25.80,0,332.13,379.62,48.1,44.5,0.402,805283.8,805283.8,17272,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199912,2323997.00
08/08/2017 09:45,2,0.924,ACTIVE,211.25,420.50,59.959,1502199903,"274151322000094","219011344069620",39.12,30.00,0,332.13,440.94,36.9,33.7,0.265,870828.1,870828.1,17542,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199913,2323998.00
08/08/2017 09:45,2,1.633,ACTIVE,212.61,350.77,59.965,1502199903,"201051344000579","219011344069620",29.38,25.80,0,334.84,380.22,48.6,45.0,0.398,815519.4,815519.4,17266,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199914,2323999.00
08/08/2017 09:45,2,1.641,ACTIVE,211.93,350.77,59.996,1502199903,"201051344000890","219011344069620",28.96,27.80,0,333.93,379.32,48.2,44.6,0.384,799360.3,799360.3,17269,0,0,0,L,1122011218,0,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199915,2324000.00
08/08/2017 09:45,2,1.598,ACTIVE,212.61,351.37,59.938,1502199903,"201051344000438","219011344069620",29.44,25.80,0,334.54,379.92,47.6,44.1,0.398,801670.6,801670.6,17251,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199916,2324001.00
08/08/2017 09:45,2,1.611,ACTIVE,212.38,347.76,59.975,1502199903,"201051344000417","219011344069620",19.02,26.50,0,333.93,365.80,31.1,28.0,0.256,715662.0,715662.0,17295,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199917,2324002.00
08/08/2017 09:45,2,1.402,ACTIVE,211.03,342.35,59.959,1502199903,"274151322000083","219011344069620",28.59,29.80,0,333.63,364.59,40.6,37.2,0.278,1043222.8,1043222.8,17165,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199918,2324003.00
08/08/2017 09:45,2,1.520,ACTIVE,211.70,345.96,59.959,1502199903,"274151322000076","219011344069620",29.14,31.80,0,334.84,367.30,44.9,41.4,0.305,1113767.9,1113767.9,17158,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199919,2324004.00
08/08/2017 09:45,2,1.646,ACTIVE,212.16,349.86,59.922,1502199903,"201051344000868","219011344069620",29.00,23.30,0,333.33,379.32,48.4,44.8,0.393,795605.2,795605.2,17284,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199919,2324005.00
08/08/2017 09:45,2,1.473,ACTIVE,211.03,349.26,59.954,1502199903,"274151322000095","219011344069620",29.10,29.80,0,333.63,366.70,43.4,40.0,0.296,1103043.8,1103043.8,17176,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199920,2324006.00
08/08/2017 09:45,2,1.656,ACTIVE,212.61,347.76,59.965,1502199903,"201051344000988","219011344069620",18.81,23.30,0,333.33,368.20,31.6,28.5,0.265,687740.5,687740.5,17256,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199921,2324007.00
08/08/2017 09:45,2,1.643,ACTIVE,212.38,351.07,59.970,1502199903,"201051344001025","219011344069620",28.86,26.00,0,333.93,380.22,48.0,44.4,0.393,802560.4,802560.4,17256,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199922,2324008.00
08/08/2017 09:45,2,1.609,ACTIVE,212.61,350.17,59.959,1502199903,"201051344000458","219011344069620",29.00,24.50,0,333.93,379.62,47.4,43.8,0.411,806751.5,806751.5,17251,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199923,2324009.00
08/08/2017 09:45,2,1.617,ACTIVE,213.06,351.67,59.970,1502199903,"201051344000853","219011344069620",29.26,23.50,0,335.44,381.12,48.0,44.4,0.393,808102.3,808102.3,17274,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199924,2324010.00
08/08/2017 09:45,2,1.598,ACTIVE,212.16,351.67,59.959,1502199903,"201051344000685","219011344069620",28.88,25.30,0,333.03,379.32,46.8,43.2,0.407,801510.6,801510.6,17290,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199925,2324011.00
08/08/2017 09:45,2,1.564,ACTIVE,212.38,351.97,59.954,1502199903,"201051344000917","219011344069620",29.48,25.50,0,333.03,379.32,46.8,43.2,0.380,798211.5,798211.5,17285,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199926,2324012.00
08/08/2017 09:45,2,1.611,ACTIVE,212.16,351.67,59.907,1502199903,"201051344001145","219011344069620",28.75,25.00,0,334.84,378.72,47.0,43.4,0.380,806219.4,806219.4,17271,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199927,2324013.00
08/08/2017 09:45,2,1.629,ACTIVE,212.38,352.27,60.007,1502199903,"201051344000651","219011344069620",29.04,24.50,0,334.84,379.92,48.0,44.4,0.384,795167.9,795167.9,17264,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199928,2324014.00
08/08/2017 09:45,2,1.426,ACTIVE,210.57,348.06,59.959,1502199903,"274151322000088","219011344069620",28.07,28.30,0,333.33,364.89,40.5,37.2,0.270,1001028.6,1001028.6,17157,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199928,2324015.00
08/08/2017 09:45,2,0.980,ACTIVE,211.70,419.90,59.954,1502199903,"274151322000068","219011344069620",38.86,31.00,0,332.73,438.23,38.6,35.3,0.247,871656.8,871656.8,17555,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199929,2324016.00
08/08/2017 09:45,2,1.684,ACTIVE,212.16,351.07,59.965,1502199903,"201051344001135","219011344069620",28.77,24.80,0,333.33,379.32,49.0,45.4,0.398,790710.7,790710.7,17233,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199930,2324017.00
08/08/2017 09:45,2,1.668,ACTIVE,212.16,350.17,60.002,1502199903,"201051344000594","219011344069620",29.28,26.80,0,332.13,379.32,49.5,45.9,0.411,810143.4,810143.4,17258,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199931,2324018.00
08/08/2017 09:45,2,1.688,ACTIVE,212.61,352.27,59.912,1502199903,"201051344001203","219011344069620",29.12,26.30,0,334.54,381.42,49.9,46.2,0.415,800641.5,800641.5,17291,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199932,2324019.00
08/08/2017 09:45,2,1.459,ACTIVE,210.80,345.96,59.965,1502199903,"274151322000054","219011344069620",28.19,28.00,0,333.33,365.49,41.7,38.3,0.270,1017018.8,1017018.8,17141,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199933,2324020.00
08/08/2017 09:45,2,1.705,ACTIVE,212.61,350.17,60.007,1502199903,"201051344000867","219011344069620",29.24,25.30,0,333.03,379.02,50.5,46.8,0.411,794334.9,794334.9,17291,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199934,2324021.00
08/08/2017 09:45,2,1.701,ACTIVE,212.38,353.17,59.959,1502199903,"201051344001093","219011344069620",29.16,25.80,0,334.24,380.22,50.2,46.6,0.402,798195.4,798195.4,17292,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199935,2324022.00
08/08/2017 09:45,2,1.699,ACTIVE,212.61,351.67,59.959,1502199903,"201051344000900","219011344069620",29.50,23.00,0,332.73,379.92,50.8,47.1,0.424,816272.7,816272.7,17293,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199936,2324023.00
08/08/2017 09:45,2,1.713,ACTIVE,212.83,350.47,59.954,1502199903,"201051344000648","219011344069620",29.04,23.80,0,333.63,379.92,50.4,46.7,0.420,802911.7,802911.7,17265,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199937,2324024.00
08/08/2017 09:45,2,1.742,ACTIVE,212.61,351.97,60.007,1502199903,"201051344000569","219011344069620",29.32,24.00,0,333.63,379.92,51.8,48.1,0.433,817958.0,817958.0,17236,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199938,2324025.00
08/08/2017 09:45,2,1.766,ACTIVE,212.83,351.97,60.002,1502199903,"201051344000983","219011344069620",29.26,24.00,0,333.63,379.92,52.4,48.6,0.442,808764.8,808764.8,17269,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199939,2324026.00
08/08/2017 09:45,2,1.791,ACTIVE,212.83,352.87,59.954,1502199903,"201051344001158","219011344069620",28.94,24.30,0,333.33,380.52,52.6,48.8,0.446,792829.9,792829.9,17269,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199940,2324027.00
08/08/2017 09:45,2,1.789,ACTIVE,213.06,353.47,59.959,1502199903,"201051344000576","219011344069620",29.26,23.30,0,333.63,380.52,53.0,49.3,0.438,807384.6,807384.6,17281,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199941,2324028.00
08/08/2017 09:45,2,1.551,ACTIVE,210.80,343.25,59.954,1502199903,"274151322000087","219011344069620",28.55,32.80,0,333.93,363.69,44.9,41.4,0.292,992113.8,992113.8,17387,0,0,0,L,1151911521,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502199942,2324029.00
08/08/2017 10:00,2,4.508,ACTIVE,216.67,355.88,59.981,1502200803,"201051344000645","219011344069620",29.36,26.00,0,318.61,391.64,134.0,127.4,0.614,806316.9,806316.9,17255,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200804,2324030.00
08/08/2017 10:00,2,3.971,ACTIVE,212.83,352.57,59.981,1502200803,"274151322000085","219011344069620",28.19,30.80,0,329.73,379.02,113.2,107.4,0.442,1011848.1,1011848.1,17156,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200805,2324031.00
08/08/2017 10:00,2,4.523,ACTIVE,216.22,356.18,59.986,1502200803,"201051344000633","219011344069620",29.18,27.30,0,316.80,391.94,133.7,127.1,0.641,793398.7,793398.7,17306,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200806,2324032.00
08/08/2017 10:00,2,4.541,ACTIVE,217.13,356.78,59.986,1502200803,"201051344000469","219011344069620",29.54,24.50,0,317.10,391.94,135.9,129.2,0.641,797286.7,797286.7,17272,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200807,2324033.00
08/08/2017 10:00,2,4.381,ACTIVE,214.64,355.28,59.954,1502200803,"201051344000646","219011344069620",29.60,27.80,0,316.80,392.55,131.4,124.9,0.623,791696.7,791696.7,17260,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200808,2324034.00
08/08/2017 10:00,2,4.104,ACTIVE,212.61,345.36,59.965,1502200803,"274151322000052","219011344069620",28.86,32.40,0,327.92,378.72,119.9,113.8,0.473,1053881.3,1053881.3,17153,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200809,2324035.00
08/08/2017 10:00,2,4.516,ACTIVE,215.77,356.48,59.991,1502200803,"201051344000585","219011344069620",29.16,28.00,0,317.70,395.25,133.4,126.8,0.628,805595.3,805595.3,17257,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200810,2324036.00
08/08/2017 10:00,2,4.541,ACTIVE,214.64,355.58,59.965,1502200803,"201051344001230","219011344069620",29.10,28.00,0,318.61,390.14,133.8,127.3,0.632,796171.2,796171.2,17299,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200810,2324037.00
08/08/2017 10:00,2,4.443,ACTIVE,216.00,357.68,59.970,1502200803,"201051344000582","219011344069620",29.10,26.50,0,316.80,397.05,130.9,124.5,0.605,785177.8,785177.8,17248,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200811,2324038.00
08/08/2017 10:00,2,4.484,ACTIVE,214.64,354.67,60.002,1502200803,"201051344000955","219011344069620",29.00,27.80,0,316.20,390.74,131.7,125.2,0.628,805302.5,805302.5,17273,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200812,2324039.00
08/08/2017 10:00,2,2.650,ACTIVE,212.61,426.81,59.970,1502200803,"274151322000094","219011344069620",39.44,33.00,0,393.15,462.28,106.5,100.9,0.415,870842.9,870842.9,17543,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200813,2324040.00
08/08/2017 10:00,2,4.352,ACTIVE,216.67,354.67,59.970,1502200803,"201051344000579","219011344069620",29.10,27.80,0,318.61,391.94,128.2,121.8,0.597,815538.2,815538.2,17267,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200814,2324041.00
08/08/2017 10:00,2,4.258,ACTIVE,214.41,355.28,59.981,1502200803,"201051344000890","219011344069620",29.12,29.30,0,318.00,391.94,125.4,119.1,0.575,799378.9,799378.9,17270,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200815,2324042.00
08/08/2017 10:00,2,4.113,ACTIVE,215.09,355.28,59.954,1502200803,"201051344000438","219011344069620",29.56,27.80,0,315.60,392.55,123.1,116.9,0.583,801689.2,801689.2,17252,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200816,2324043.00
08/08/2017 10:00,2,4.076,ACTIVE,214.87,350.77,59.991,1502200803,"201051344000417","219011344069620",19.00,27.00,0,318.30,392.25,78.5,73.9,0.371,715673.9,715673.9,17296,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200817,2324044.00
08/08/2017 10:00,2,3.662,ACTIVE,212.61,348.66,59.975,1502200803,"274151322000083","219011344069620",28.67,33.00,0,326.72,378.72,106.3,100.7,0.415,1043239.0,1043239.0,17166,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200818,2324045.00
08/08/2017 10:00,2,3.895,ACTIVE,213.06,345.36,59.970,1502200803,"274151322000076","219011344069620",29.48,35.40,0,329.13,379.32,116.2,110.3,0.451,1113785.9,1113785.9,17159,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200819,2324046.00
08/08/2017 10:00,2,4.047,ACTIVE,215.32,352.57,60.002,1502200803,"201051344000868","219011344069620",29.42,25.30,0,316.80,390.74,120.7,114.5,0.557,795624.0,795624.0,17285,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200819,2324047.00
08/08/2017 10:00,2,3.781,ACTIVE,212.38,343.85,59.975,1502200803,"274151322000095","219011344069620",29.42,33.00,0,328.22,379.32,112.7,106.9,0.429,1103061.3,1103061.3,17177,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200820,2324048.00
08/08/2017 10:00,2,4.096,ACTIVE,216.22,351.37,59.986,1502200803,"201051344000988","219011344069620",18.89,24.00,0,318.00,394.65,78.4,73.7,0.358,687752.7,687752.7,17257,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200821,2324049.00
08/08/2017 10:00,2,3.977,ACTIVE,214.87,355.28,59.949,1502200803,"201051344001025","219011344069620",29.20,28.30,0,317.40,392.55,117.6,111.6,0.539,802579.2,802579.2,17257,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200822,2324050.00
08/08/2017 10:00,2,3.846,ACTIVE,216.00,352.57,59.975,1502200803,"201051344000458","219011344069620",29.04,26.00,0,316.50,391.94,113.0,107.2,0.544,806770.0,806770.0,17252,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200823,2324051.00
08/08/2017 10:00,2,3.771,ACTIVE,216.45,354.37,59.954,1502200803,"201051344000853","219011344069620",29.40,25.50,0,320.11,395.85,112.3,106.5,0.530,808121.1,808121.1,17275,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200824,2324052.00
08/08/2017 10:00,2,3.709,ACTIVE,214.19,354.07,59.986,1502200803,"201051344000685","219011344069620",29.32,27.00,0,315.90,391.64,110.2,104.4,0.539,801529.1,801529.1,17291,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200825,2324053.00
08/08/2017 10:00,2,3.654,ACTIVE,214.87,353.47,59.981,1502200803,"201051344000917","219011344069620",29.28,27.80,0,318.30,394.35,108.4,102.7,0.508,798229.9,798229.9,17286,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200826,2324054.00
08/08/2017 10:00,2,3.590,ACTIVE,214.41,352.57,59.975,1502200803,"201051344001145","219011344069620",29.32,26.80,0,318.00,391.64,106.7,101.0,0.491,806237.8,806237.8,17272,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200827,2324055.00
08/08/2017 10:00,2,3.604,ACTIVE,214.87,353.17,59.965,1502200803,"201051344000651","219011344069620",29.26,26.50,0,317.70,396.45,106.8,101.2,0.495,795186.6,795186.6,17265,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200828,2324056.00
08/08/2017 10:00,2,3.240,ACTIVE,212.16,344.76,59.970,1502200803,"274151322000088","219011344069620",28.63,30.80,0,329.13,379.62,93.9,88.7,0.362,1001044.9,1001044.9,17158,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200829,2324057.00
08/08/2017 10:00,2,2.236,ACTIVE,213.29,423.81,59.954,1502200803,"274151322000068","219011344069620",38.78,34.00,0,395.25,455.67,88.0,83.0,0.331,871671.9,871671.9,17556,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200830,2324058.00
08/08/2017 10:00,2,3.588,ACTIVE,214.41,352.57,59.949,1502200803,"201051344001135","219011344069620",29.16,26.30,0,318.61,392.25,106.0,100.4,0.495,790729.5,790729.5,17234,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200831,2324059.00
08/08/2017 10:00,2,3.609,ACTIVE,214.41,350.47,59.965,1502200803,"201051344000594","219011344069620",29.10,29.00,0,317.70,390.74,106.4,100.8,0.482,810162.4,810162.4,17259,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200832,2324060.00
08/08/2017 10:00,2,3.568,ACTIVE,214.87,352.87,59.986,1502200803,"201051344001203","219011344069620",29.72,28.30,0,317.40,396.45,107.4,101.7,0.508,800660.7,800660.7,17292,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200832,2324061.00
08/08/2017 10:00,2,3.256,ACTIVE,212.38,352.87,59.970,1502200803,"274151322000054","219011344069620",28.19,30.80,0,327.92,379.92,93.0,87.8,0.354,1017035.1,1017035.1,17142,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200833,2324062.00
08/08/2017 10:00,2,3.516,ACTIVE,215.32,351.07,59.986,1502200803,"201051344000867","219011344069620",29.34,26.80,0,317.70,390.44,104.4,98.8,0.477,794353.9,794353.9,17292,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200834,2324063.00
08/08/2017 10:00,2,3.482,ACTIVE,214.64,353.47,59.970,1502200803,"201051344001093","219011344069620",29.56,27.50,0,319.21,397.05,104.3,98.8,0.477,798214.5,798214.5,17293,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200835,2324064.00
08/08/2017 10:00,2,3.422,ACTIVE,215.32,351.07,59.981,1502200803,"201051344000900","219011344069620",29.46,25.00,0,317.40,391.94,102.1,96.6,0.477,816291.8,816291.8,17294,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200836,2324065.00
08/08/2017 10:00,2,3.314,ACTIVE,215.32,350.47,59.965,1502200803,"201051344000648","219011344069620",29.36,25.30,0,316.50,391.64,98.5,93.2,0.464,802930.4,802930.4,17266,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200837,2324066.00
08/08/2017 10:00,2,3.285,ACTIVE,215.32,350.17,60.012,1502200803,"201051344000569","219011344069620",29.24,25.50,0,316.80,391.64,97.3,92.0,0.451,817976.9,817976.9,17237,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200838,2324067.00
08/08/2017 10:00,2,3.227,ACTIVE,215.32,350.47,59.975,1502200803,"201051344000983","219011344069620",29.38,25.50,0,317.70,391.94,96.1,90.8,0.455,808783.8,808783.8,17270,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200839,2324068.00
08/08/2017 10:00,2,3.176,ACTIVE,215.32,350.47,59.991,1502200803,"201051344001158","219011344069620",29.14,26.00,0,316.80,392.25,93.8,88.6,0.442,792848.8,792848.8,17270,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200840,2324069.00
08/08/2017 10:00,2,3.096,ACTIVE,215.32,351.07,59.981,1502200803,"201051344000576","219011344069620",29.34,25.30,0,318.00,392.85,92.0,86.8,0.433,807403.5,807403.5,17282,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200841,2324070.00
08/08/2017 10:00,2,2.832,ACTIVE,212.38,348.06,59.981,1502200803,"274151322000087","219011344069620",28.41,35.80,0,328.82,378.42,81.4,76.7,0.301,992130.1,992130.1,17388,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502200842,2324071.00
08/08/2017 10:15,2,1.896,ACTIVE,213.96,354.97,59.949,1502201703,"201051344000645","219011344069620",28.84,26.00,0,319.81,403.37,55.5,51.6,0.460,806340.7,806340.7,17256,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201704,2324072.00
