ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 10:15,2,1.705,ACTIVE,211.93,354.07,59.922,1502201703,"274151322000085","219011344069620",27.41,31.80,0,330.33,380.22,47.3,43.7,0.318,1011868.3,1011868.3,17157,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201705,2324073.00
08/08/2017 10:15,2,1.936,ACTIVE,213.74,355.28,59.954,1502201703,"201051344000633","219011344069620",28.37,27.80,0,318.91,403.67,55.7,51.8,0.473,793422.4,793422.4,17307,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201706,2324074.00
08/08/2017 10:15,2,1.932,ACTIVE,213.96,355.88,59.954,1502201703,"201051344000469","219011344069620",28.80,24.80,0,317.10,404.87,56.4,52.5,0.477,797310.8,797310.8,17273,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201707,2324075.00
08/08/2017 10:15,2,1.896,ACTIVE,212.61,354.07,59.959,1502201703,"201051344000646","219011344069620",28.78,29.30,0,317.10,403.97,55.3,51.4,0.473,791720.2,791720.2,17261,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201708,2324076.00
08/08/2017 10:15,2,1.764,ACTIVE,211.70,349.26,59.944,1502201703,"274151322000052","219011344069620",27.93,34.00,0,326.12,382.33,49.9,46.2,0.340,1053902.6,1053902.6,17154,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201709,2324077.00
08/08/2017 10:15,2,1.947,ACTIVE,213.29,354.97,59.949,1502201703,"201051344000585","219011344069620",28.65,28.50,0,321.01,401.86,56.5,52.6,0.468,805618.9,805618.9,17258,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201710,2324078.00
08/08/2017 10:15,2,1.895,ACTIVE,212.61,353.17,59.949,1502201703,"201051344001230","219011344069620",28.55,29.50,0,318.00,403.67,54.8,51.0,0.460,796194.8,796194.8,17300,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201711,2324079.00
08/08/2017 10:15,2,1.891,ACTIVE,213.51,354.67,60.002,1502201703,"201051344000582","219011344069620",28.47,26.80,0,319.21,403.37,54.5,50.7,0.442,785201.1,785201.1,17249,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201712,2324080.00
08/08/2017 10:15,2,1.938,ACTIVE,212.38,352.87,59.891,1502201703,"201051344000955","219011344069620",28.47,28.50,0,318.91,403.37,55.8,52.0,0.464,805326.3,805326.3,17274,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201712,2324081.00
08/08/2017 10:15,2,1.170,ACTIVE,211.93,402.77,59.938,1502201703,"274151322000094","219011344069620",37.37,33.80,0,334.54,458.67,44.0,40.5,0.301,870862.0,870862.0,17544,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201713,2324082.00
08/08/2017 10:15,2,1.916,ACTIVE,213.74,354.67,59.996,1502201703,"201051344000579","219011344069620",28.98,28.30,0,318.61,403.67,56.2,52.3,0.473,815562.0,815562.0,17268,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201714,2324083.00
08/08/2017 10:15,2,1.904,ACTIVE,212.61,352.87,59.886,1502201703,"201051344000890","219011344069620",28.88,30.30,0,320.11,404.27,55.7,51.9,0.451,799402.6,799402.6,17271,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201715,2324084.00
08/08/2017 10:15,2,1.891,ACTIVE,213.06,354.37,59.949,1502201703,"201051344000438","219011344069620",28.73,28.50,0,319.21,404.27,55.0,51.1,0.464,801712.8,801712.8,17253,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201716,2324085.00
08/08/2017 10:15,2,1.914,ACTIVE,212.83,348.96,59.959,1502201703,"201051344000417","219011344069620",18.47,29.00,0,318.30,391.34,35.7,32.6,0.296,715688.9,715688.9,17297,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201717,2324086.00
08/08/2017 10:15,2,1.691,ACTIVE,211.93,343.85,59.949,1502201703,"274151322000083","219011344069620",28.15,33.80,0,328.22,381.42,48.3,44.7,0.340,1043259.7,1043259.7,17167,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201718,2324087.00
08/08/2017 10:15,2,1.818,ACTIVE,212.38,344.76,59.944,1502201703,"274151322000076","219011344069620",28.69,35.40,0,329.43,384.73,52.8,49.0,0.367,1113808.7,1113808.7,17160,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201719,2324088.00
08/08/2017 10:15,2,1.910,ACTIVE,213.29,353.77,59.949,1502201703,"201051344000868","219011344069620",28.78,25.30,0,319.21,404.57,55.6,51.8,0.455,795647.8,795647.8,17286,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201720,2324089.00
08/08/2017 10:15,2,1.770,ACTIVE,211.70,351.07,59.928,1502201703,"274151322000095","219011344069620",28.65,34.00,0,328.22,383.53,51.3,47.6,0.349,1103083.6,1103083.6,17178,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201721,2324090.00
08/08/2017 10:15,2,1.895,ACTIVE,213.74,350.17,59.944,1502201703,"201051344000988","219011344069620",18.87,25.00,0,320.41,392.25,36.2,33.0,0.301,687768.1,687768.1,17258,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201722,2324091.00
08/08/2017 10:15,2,1.920,ACTIVE,213.06,354.07,59.901,1502201703,"201051344001025","219011344069620",28.63,28.80,0,318.30,404.27,55.7,51.8,0.460,802602.8,802602.8,17258,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201723,2324092.00
08/08/2017 10:15,2,1.869,ACTIVE,213.74,353.47,59.922,1502201703,"201051344000458","219011344069620",28.90,26.80,0,317.70,402.77,54.7,50.9,0.464,806793.2,806793.2,17253,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201724,2324093.00
08/08/2017 10:15,2,1.900,ACTIVE,214.19,355.58,59.949,1502201703,"201051344000853","219011344069620",28.75,25.80,0,321.91,407.27,55.4,51.6,0.460,808144.6,808144.6,17276,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201725,2324094.00
08/08/2017 10:15,2,1.863,ACTIVE,212.83,354.07,59.959,1502201703,"201051344000685","219011344069620",28.53,27.50,0,318.61,403.07,53.8,50.0,0.468,801552.3,801552.3,17292,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201726,2324095.00
08/08/2017 10:15,2,1.854,ACTIVE,213.06,354.37,59.949,1502201703,"201051344000917","219011344069620",28.71,27.80,0,320.41,402.46,53.9,50.1,0.451,798253.0,798253.0,17287,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201727,2324096.00
08/08/2017 10:15,2,1.863,ACTIVE,212.83,353.17,59.886,1502201703,"201051344001145","219011344069620",28.51,27.30,0,319.81,403.07,53.8,50.0,0.442,806260.8,806260.8,17273,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201728,2324097.00
08/08/2017 10:15,2,1.900,ACTIVE,213.29,354.07,59.949,1502201703,"201051344000651","219011344069620",28.45,27.00,0,318.91,402.77,54.8,51.0,0.446,795210.0,795210.0,17266,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201728,2324098.00
08/08/2017 10:15,2,1.676,ACTIVE,211.48,348.36,59.933,1502201703,"274151322000088","219011344069620",27.75,31.80,0,329.13,380.82,47.1,43.5,0.309,1001065.1,1001065.1,17159,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201729,2324099.00
08/08/2017 10:15,2,1.162,ACTIVE,212.38,404.27,59.944,1502201703,"274151322000068","219011344069620",37.73,34.80,0,335.44,459.87,44.2,40.7,0.296,871690.9,871690.9,17557,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201730,2324100.00
08/08/2017 10:15,2,1.904,ACTIVE,212.83,353.77,59.944,1502201703,"201051344001135","219011344069620",28.73,27.30,0,318.61,403.67,55.4,51.5,0.460,790752.7,790752.7,17235,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201731,2324101.00
08/08/2017 10:15,2,1.896,ACTIVE,213.06,353.47,59.891,1502201703,"201051344000594","219011344069620",28.73,29.80,0,318.61,404.87,55.2,51.3,0.460,810185.8,810185.8,17260,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201732,2324102.00
08/08/2017 10:15,2,1.922,ACTIVE,213.29,354.37,59.949,1502201703,"201051344001203","219011344069620",28.61,28.80,0,317.70,403.97,55.7,51.8,0.464,800684.4,800684.4,17293,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201733,2324103.00
08/08/2017 10:15,2,1.686,ACTIVE,211.48,351.67,59.928,1502201703,"274151322000054","219011344069620",27.59,31.50,0,328.22,381.12,47.1,43.5,0.309,1017055.2,1017055.2,17143,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201734,2324104.00
08/08/2017 10:15,2,1.912,ACTIVE,213.51,352.87,59.944,1502201703,"201051344000867","219011344069620",28.67,27.30,0,319.21,403.37,55.5,51.7,0.446,794377.4,794377.4,17293,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201735,2324105.00
08/08/2017 10:15,2,1.863,ACTIVE,213.29,354.97,59.954,1502201703,"201051344001093","219011344069620",28.98,28.00,0,320.71,404.27,54.7,50.9,0.438,798238.1,798238.1,17294,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201736,2324106.00
08/08/2017 10:15,2,1.879,ACTIVE,213.51,355.28,59.912,1502201703,"201051344000900","219011344069620",29.08,25.00,0,320.71,404.87,55.4,51.5,0.455,816315.4,816315.4,17295,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201737,2324107.00
08/08/2017 10:15,2,1.865,ACTIVE,213.74,353.47,59.954,1502201703,"201051344000648","219011344069620",28.77,25.80,0,318.00,403.37,54.3,50.5,0.460,802953.4,802953.4,17267,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201738,2324108.00
08/08/2017 10:15,2,1.900,ACTIVE,213.74,353.77,59.949,1502201703,"201051344000569","219011344069620",28.77,26.00,0,317.70,403.37,55.4,51.5,0.464,818000.2,818000.2,17238,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201739,2324109.00
08/08/2017 10:15,2,1.904,ACTIVE,213.74,353.77,59.896,1502201703,"201051344000983","219011344069620",28.88,26.00,0,318.61,403.07,55.7,51.9,0.473,808807.1,808807.1,17271,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201740,2324110.00
08/08/2017 10:15,2,1.908,ACTIVE,213.74,354.07,59.928,1502201703,"201051344001158","219011344069620",28.39,26.50,0,319.81,403.37,54.9,51.1,0.455,792872.0,792872.0,17271,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201741,2324111.00
08/08/2017 10:15,2,1.879,ACTIVE,213.96,355.58,59.944,1502201703,"201051344000576","219011344069620",28.75,25.00,0,320.41,403.97,54.7,50.9,0.460,807426.6,807426.6,17283,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201742,2324112.00
08/08/2017 10:15,2,1.656,ACTIVE,211.70,354.37,59.954,1502201703,"274151322000087","219011344069620",28.27,36.50,0,329.43,380.22,47.4,43.8,0.309,992150.1,992150.1,17389,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502201743,2324113.00
08/08/2017 10:30,2,5.855,ACTIVE,217.80,361.29,59.954,1502202603,"201051344000645","219011344069620",28.86,28.50,0,317.70,410.58,171.1,163.2,0.791,806364.7,806364.7,17257,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202604,2324114.00
08/08/2017 10:30,2,5.262,ACTIVE,213.29,368.20,59.954,1502202603,"274151322000085","219011344069620",27.27,34.00,0,329.73,385.03,145.3,138.4,0.561,1011888.9,1011888.9,17158,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202605,2324115.00
08/08/2017 10:30,2,5.865,ACTIVE,217.13,360.38,59.944,1502202603,"201051344000633","219011344069620",28.69,29.50,0,319.51,409.98,170.4,162.5,0.831,793446.4,793446.4,17308,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202606,2324116.00
08/08/2017 10:30,2,5.918,ACTIVE,218.26,362.19,59.975,1502202603,"201051344000469","219011344069620",28.88,26.80,0,315.30,416.59,173.0,165.1,0.822,797335.1,797335.1,17274,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202607,2324117.00
08/08/2017 10:30,2,5.861,ACTIVE,215.77,359.78,59.996,1502202603,"201051344000646","219011344069620",28.41,30.80,0,318.00,411.18,168.6,160.8,0.804,791744.0,791744.0,17262,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202608,2324118.00
08/08/2017 10:30,2,5.385,ACTIVE,213.06,365.49,59.991,1502202603,"274151322000052","219011344069620",28.09,37.00,0,329.73,387.44,153.1,145.9,0.597,1053924.5,1053924.5,17155,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202609,2324119.00
08/08/2017 10:30,2,5.758,ACTIVE,216.90,359.78,59.933,1502202603,"201051344000585","219011344069620",29.06,30.30,0,318.00,409.08,169.6,161.8,0.795,805643.1,805643.1,17259,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202610,2324120.00
08/08/2017 10:30,2,5.805,ACTIVE,215.54,359.48,59.975,1502202603,"201051344001230","219011344069620",28.90,31.50,0,317.70,411.48,170.0,162.1,0.809,796218.8,796218.8,17301,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202611,2324121.00
08/08/2017 10:30,2,5.789,ACTIVE,216.90,362.79,59.949,1502202603,"201051344000582","219011344069620",28.63,28.50,0,318.61,410.28,167.8,160.0,0.769,785224.8,785224.8,17250,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202611,2324122.00
08/08/2017 10:30,2,5.883,ACTIVE,215.77,360.08,59.954,1502202603,"201051344000955","219011344069620",28.63,31.00,0,317.40,411.18,170.5,162.6,0.809,805350.6,805350.6,17275,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202612,2324123.00
08/08/2017 10:30,2,3.551,ACTIVE,213.29,431.62,59.959,1502202603,"274151322000094","219011344069620",38.90,36.80,0,334.54,462.28,140.1,133.3,0.544,870882.0,870882.0,17545,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202613,2324124.00
08/08/2017 10:30,2,5.807,ACTIVE,217.80,361.59,59.949,1502202603,"201051344000579","219011344069620",28.55,30.30,0,321.61,415.39,167.9,160.1,0.782,815586.4,815586.4,17269,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202614,2324125.00
08/08/2017 10:30,2,5.766,ACTIVE,215.32,357.38,59.954,1502202603,"201051344000890","219011344069620",28.69,32.20,0,317.70,411.18,167.4,159.7,0.773,799427.0,799427.0,17272,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202615,2324126.00
08/08/2017 10:30,2,5.785,ACTIVE,216.22,360.69,59.965,1502202603,"201051344000438","219011344069620",28.47,30.50,0,317.40,411.48,166.8,159.1,0.787,801737.0,801737.0,17254,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202616,2324127.00
08/08/2017 10:30,2,5.623,ACTIVE,215.77,354.07,59.954,1502202603,"201051344000417","219011344069620",18.79,31.30,0,319.21,390.44,107.0,101.4,0.508,715704.4,715704.4,17298,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202617,2324128.00
08/08/2017 10:30,2,5.230,ACTIVE,212.61,365.80,59.959,1502202603,"274151322000083","219011344069620",27.99,37.80,0,328.82,386.53,148.2,141.1,0.592,1043281.4,1043281.4,17168,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202618,2324129.00
08/08/2017 10:30,2,5.637,ACTIVE,213.74,353.47,59.959,1502202603,"274151322000076","219011344069620",28.67,40.20,0,329.43,390.74,163.6,156.0,0.636,1113832.7,1113832.7,17161,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202619,2324130.00
08/08/2017 10:30,2,5.750,ACTIVE,216.67,360.38,59.970,1502202603,"201051344000868","219011344069620",28.67,27.50,0,319.21,411.18,167.0,159.2,0.765,795672.5,795672.5,17287,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202620,2324131.00
08/08/2017 10:30,2,5.527,ACTIVE,212.61,367.30,59.959,1502202603,"274151322000095","219011344069620",28.84,38.60,0,329.73,389.54,161.4,153.8,0.614,1103107.1,1103107.1,17179,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202621,2324132.00
08/08/2017 10:30,2,5.678,ACTIVE,217.80,356.78,59.965,1502202603,"201051344000988","219011344069620",18.83,26.80,0,322.51,395.85,108.2,102.5,0.508,687784.0,687784.0,17259,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202622,2324133.00
08/08/2017 10:30,2,5.760,ACTIVE,216.45,359.18,59.981,1502202603,"201051344001025","219011344069620",28.55,30.80,0,318.61,410.28,166.6,158.8,0.760,802627.5,802627.5,17259,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202623,2324134.00
08/08/2017 10:30,2,5.516,ACTIVE,217.58,360.08,59.991,1502202603,"201051344000458","219011344069620",28.71,28.50,0,318.61,414.79,160.3,152.8,0.760,806817.6,806817.6,17254,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202623,2324135.00
08/08/2017 10:30,2,5.510,ACTIVE,218.03,361.89,59.970,1502202603,"201051344000853","219011344069620",28.77,27.50,0,321.31,415.69,160.5,153.0,0.751,808169.3,808169.3,17277,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202624,2324136.00
08/08/2017 10:30,2,5.570,ACTIVE,215.32,359.18,59.965,1502202603,"201051344000685","219011344069620",28.65,29.80,0,316.50,410.28,161.6,154.0,0.787,801576.6,801576.6,17293,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202625,2324137.00
08/08/2017 10:30,2,5.512,ACTIVE,216.45,359.48,59.959,1502202603,"201051344000917","219011344069620",28.57,29.50,0,318.30,408.78,159.5,152.0,0.747,798277.3,798277.3,17288,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202626,2324138.00
08/08/2017 10:30,2,5.525,ACTIVE,215.32,357.38,59.970,1502202603,"201051344001145","219011344069620",28.23,28.80,0,318.61,410.28,157.9,150.5,0.725,806285.0,806285.0,17274,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202627,2324139.00
08/08/2017 10:30,2,5.416,ACTIVE,216.67,361.29,59.970,1502202603,"201051344000651","219011344069620",28.98,29.00,0,318.91,410.28,158.9,151.5,0.738,795234.7,795234.7,17267,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202628,2324140.00
08/08/2017 10:30,2,5.010,ACTIVE,213.06,363.99,59.996,1502202603,"274151322000088","219011344069620",27.73,35.40,0,330.03,386.53,140.6,133.8,0.526,1001086.9,1001086.9,17160,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202629,2324141.00
08/08/2017 10:30,2,3.264,ACTIVE,213.96,436.13,59.954,1502202603,"274151322000068","219011344069620",39.44,37.50,0,334.54,461.38,130.6,124.1,0.499,871711.3,871711.3,17558,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202630,2324142.00
08/08/2017 10:30,2,5.402,ACTIVE,216.22,360.08,59.975,1502202603,"201051344001135","219011344069620",28.61,29.00,0,319.21,409.98,156.6,149.2,0.725,790777.4,790777.4,17236,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202631,2324143.00
08/08/2017 10:30,2,5.465,ACTIVE,216.00,358.28,59.949,1502202603,"201051344000594","219011344069620",28.21,32.40,0,318.00,412.68,156.1,148.7,0.725,810210.7,810210.7,17261,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202632,2324144.00
08/08/2017 10:30,2,5.469,ACTIVE,216.45,359.18,59.965,1502202603,"201051344001203","219011344069620",28.69,30.50,0,318.91,411.48,158.9,151.4,0.747,800709.5,800709.5,17294,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202632,2324145.00
08/08/2017 10:30,2,4.916,ACTIVE,213.29,364.89,59.965,1502202603,"274151322000054","219011344069620",27.43,35.00,0,329.13,386.23,136.5,129.8,0.517,1017076.9,1017076.9,17144,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202633,2324146.00
08/08/2017 10:30,2,5.439,ACTIVE,216.90,358.28,59.959,1502202603,"201051344000867","219011344069620",28.75,29.50,0,319.81,410.28,158.4,151.0,0.729,794402.4,794402.4,17294,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202634,2324147.00
08/08/2017 10:30,2,5.506,ACTIVE,216.45,357.08,59.959,1502202603,"201051344001093","219011344069620",28.82,29.80,0,318.91,411.18,160.7,153.1,0.738,798263.1,798263.1,17295,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202635,2324148.00
08/08/2017 10:30,2,5.596,ACTIVE,217.35,360.08,59.970,1502202603,"201051344000900","219011344069620",28.86,27.00,0,319.81,412.38,163.5,155.9,0.751,816340.6,816340.6,17296,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202636,2324149.00
08/08/2017 10:30,2,5.482,ACTIVE,217.35,360.38,59.959,1502202603,"201051344000648","219011344069620",28.77,27.30,0,318.30,411.18,159.7,152.2,0.751,802978.0,802978.0,17268,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202637,2324150.00
08/08/2017 10:30,2,5.570,ACTIVE,217.80,362.19,59.965,1502202603,"201051344000569","219011344069620",29.08,27.80,0,319.51,413.59,164.0,156.3,0.769,818025.1,818025.1,17239,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202638,2324151.00
08/08/2017 10:30,2,5.564,ACTIVE,217.80,360.38,59.965,1502202603,"201051344000983","219011344069620",29.14,28.30,0,320.41,411.18,164.3,156.6,0.778,808832.1,808832.1,17272,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202639,2324152.00
08/08/2017 10:30,2,5.691,ACTIVE,218.03,359.18,59.965,1502202603,"201051344001158","219011344069620",28.51,28.00,0,318.61,415.09,164.3,156.7,0.782,792896.9,792896.9,17272,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202640,2324153.00
08/08/2017 10:30,2,5.664,ACTIVE,218.03,361.29,59.975,1502202603,"201051344000576","219011344069620",28.84,26.80,0,319.21,415.39,165.4,157.7,0.751,807451.6,807451.6,17284,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202641,2324154.00
08/08/2017 10:30,2,5.162,ACTIVE,213.29,356.48,59.959,1502202603,"274151322000087","219011344069620",27.93,40.80,0,329.73,385.33,145.9,138.9,0.548,992172.1,992172.1,17390,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502202642,2324155.00
08/08/2017 10:45,2,2.869,ACTIVE,214.87,349.56,59.975,1502203504,"201051344000645","219011344069620",28.86,26.50,0,318.91,411.18,83.9,79.1,0.389,806384.3,806384.3,17258,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203505,2324156.00
08/08/2017 10:45,2,2.650,ACTIVE,212.16,363.69,59.965,1502203504,"274151322000085","219011344069620",27.83,32.40,0,330.03,384.73,74.7,70.1,0.526,1011905.9,1011905.9,17159,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203506,2324157.00
08/08/2017 10:45,2,2.840,ACTIVE,214.41,350.47,59.970,1502203504,"201051344000633","219011344069620",29.26,28.80,0,317.40,409.98,84.2,79.3,0.398,793466.0,793466.0,17309,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203507,2324158.00
08/08/2017 10:45,2,2.871,ACTIVE,214.64,349.26,59.975,1502203504,"201051344000469","219011344069620",29.24,24.80,0,316.20,413.89,85.1,80.2,0.411,797355.0,797355.0,17275,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203507,2324159.00
08/08/2017 10:45,2,2.838,ACTIVE,213.29,348.66,59.959,1502203504,"201051344000646","219011344069620",29.00,29.50,0,315.90,412.08,83.4,78.6,0.398,791763.4,791763.4,17263,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203508,2324160.00
08/08/2017 10:45,2,2.688,ACTIVE,211.93,342.95,59.970,1502203504,"274151322000052","219011344069620",28.71,34.50,0,328.22,386.83,78.1,73.5,0.305,1053942.4,1053942.4,17156,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203509,2324161.00
08/08/2017 10:45,2,2.852,ACTIVE,214.19,350.17,59.970,1502203504,"201051344000585","219011344069620",29.28,29.30,0,318.00,410.88,84.5,79.6,0.402,805662.8,805662.8,17260,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203510,2324162.00
08/08/2017 10:45,2,2.752,ACTIVE,213.29,347.76,59.933,1502203504,"201051344001230","219011344069620",29.88,30.00,0,315.90,412.38,83.2,78.4,0.389,796238.2,796238.2,17302,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203511,2324163.00
08/08/2017 10:45,2,2.820,ACTIVE,214.41,349.26,59.981,1502203504,"201051344000582","219011344069620",28.98,28.30,0,316.20,410.28,82.8,78.0,0.384,785244.0,785244.0,17251,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203512,2324164.00
08/08/2017 10:45,2,2.854,ACTIVE,213.29,346.56,59.959,1502203504,"201051344000955","219011344069620",29.38,29.00,0,318.30,412.08,85.0,80.1,0.402,805370.2,805370.2,17276,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203513,2324165.00
08/08/2017 10:45,2,1.746,ACTIVE,211.93,440.34,59.959,1502203504,"274151322000094","219011344069620",40.24,34.50,0,334.84,452.36,69.2,64.8,0.464,870898.0,870898.0,17546,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203514,2324166.00
08/08/2017 10:45,2,2.795,ACTIVE,214.87,349.26,59.975,1502203504,"201051344000579","219011344069620",29.46,28.80,0,320.11,416.29,83.4,78.6,0.389,815606.0,815606.0,17270,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203515,2324167.00
08/08/2017 10:45,2,2.830,ACTIVE,213.29,348.06,59.928,1502203504,"201051344000890","219011344069620",29.12,31.30,0,318.91,411.48,83.5,78.7,0.380,799446.5,799446.5,17273,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203516,2324168.00
08/08/2017 10:45,2,2.828,ACTIVE,213.74,348.36,59.965,1502203504,"201051344000438","219011344069620",29.22,29.50,0,315.60,410.58,83.7,78.9,0.398,801756.4,801756.4,17255,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203516,2324169.00
08/08/2017 10:45,2,2.834,ACTIVE,213.51,353.47,59.954,1502203504,"201051344000417","219011344069620",18.91,30.00,0,318.30,391.04,54.3,50.5,0.455,715716.7,715716.7,17299,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203517,2324170.00
08/08/2017 10:45,2,2.674,ACTIVE,211.70,362.19,59.970,1502203504,"274151322000083","219011344069620",28.73,35.00,0,327.02,386.53,77.8,73.2,0.566,1043298.8,1043298.8,17169,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203518,2324171.00
08/08/2017 10:45,2,2.951,ACTIVE,212.61,353.17,60.018,1502203504,"274151322000076","219011344069620",29.26,37.00,0,329.43,391.04,87.5,82.5,0.340,1113851.7,1113851.7,17162,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203519,2324172.00
08/08/2017 10:45,2,3.057,ACTIVE,214.41,349.26,59.949,1502203504,"201051344000868","219011344069620",29.24,26.00,0,318.30,412.38,90.7,85.6,0.424,795692.0,795692.0,17288,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203520,2324173.00
08/08/2017 10:45,2,3.045,ACTIVE,211.70,353.77,59.981,1502203504,"274151322000095","219011344069620",29.42,35.40,0,329.73,389.84,90.6,85.5,0.331,1103125.6,1103125.6,17180,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203521,2324174.00
08/08/2017 10:45,2,3.264,ACTIVE,215.09,357.38,59.975,1502203504,"201051344000988","219011344069620",18.89,25.00,0,320.71,395.25,62.4,58.3,0.530,687796.6,687796.6,17260,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203522,2324175.00
08/08/2017 10:45,2,3.262,ACTIVE,214.19,350.47,59.981,1502203504,"201051344001025","219011344069620",29.48,29.30,0,318.00,411.18,97.5,92.1,0.451,802647.0,802647.0,17260,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203523,2324176.00
08/08/2017 10:45,2,3.203,ACTIVE,215.09,350.17,60.007,1502203504,"201051344000458","219011344069620",29.38,27.00,0,318.00,413.59,95.3,90.1,0.455,806836.8,806836.8,17255,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203524,2324177.00
08/08/2017 10:45,2,3.168,ACTIVE,215.77,351.67,59.944,1502203504,"201051344000853","219011344069620",29.72,26.80,0,321.61,416.29,95.3,90.1,0.451,808188.6,808188.6,17278,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203525,2324178.00
08/08/2017 10:45,2,3.225,ACTIVE,213.96,351.67,59.975,1502203504,"201051344000685","219011344069620",29.06,28.80,0,316.80,410.88,95.0,89.7,0.468,801595.6,801595.6,17294,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203525,2324179.00
08/08/2017 10:45,2,3.129,ACTIVE,214.41,351.07,59.965,1502203504,"201051344000917","219011344069620",29.26,28.00,0,319.21,409.68,92.8,87.6,0.442,798296.2,798296.2,17289,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203526,2324180.00
08/08/2017 10:45,2,3.090,ACTIVE,213.96,350.47,59.975,1502203504,"201051344001145","219011344069620",29.42,28.00,0,318.30,410.88,92.1,87.0,0.429,806303.9,806303.9,17275,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203527,2324181.00
08/08/2017 10:45,2,3.148,ACTIVE,214.41,350.77,59.965,1502203504,"201051344000651","219011344069620",29.14,28.00,0,318.30,410.58,93.0,87.8,0.438,795253.8,795253.8,17268,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203528,2324182.00
08/08/2017 10:45,2,2.932,ACTIVE,212.16,344.45,59.965,1502203504,"274151322000088","219011344069620",28.69,32.40,0,329.43,386.23,85.2,80.3,0.318,1001103.8,1001103.8,17161,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203529,2324183.00
08/08/2017 10:45,2,2.035,ACTIVE,213.06,426.51,59.959,1502203504,"274151322000068","219011344069620",39.84,35.40,0,336.04,455.67,82.3,77.5,0.309,871727.2,871727.2,17559,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203530,2324184.00
08/08/2017 10:45,2,3.449,ACTIVE,214.41,350.77,59.965,1502203504,"201051344001135","219011344069620",29.42,28.00,0,317.10,410.28,102.8,97.3,0.477,790796.6,790796.6,17237,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203531,2324185.00
08/08/2017 10:45,2,3.572,ACTIVE,214.64,351.97,59.954,1502203504,"201051344000594","219011344069620",29.32,31.50,0,318.00,412.38,106.2,100.5,0.495,810229.8,810229.8,17262,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203532,2324186.00
08/08/2017 10:45,2,3.676,ACTIVE,215.09,354.07,59.965,1502203504,"201051344001203","219011344069620",29.54,29.50,0,316.20,411.78,110.1,104.3,0.521,800728.9,800728.9,17295,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203533,2324187.00
08/08/2017 10:45,2,3.455,ACTIVE,212.61,352.87,59.954,1502203504,"274151322000054","219011344069620",28.45,32.00,0,328.52,385.93,99.6,94.2,0.376,1017093.6,1017093.6,17145,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203534,2324188.00
08/08/2017 10:45,2,3.703,ACTIVE,215.32,351.07,59.959,1502203504,"201051344000867","219011344069620",29.32,28.00,0,319.21,410.88,110.0,104.3,0.499,794421.6,794421.6,17295,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203535,2324189.00
08/08/2017 10:45,2,3.699,ACTIVE,215.09,354.07,59.965,1502203504,"201051344001093","219011344069620",29.72,28.80,0,317.70,411.48,111.4,105.6,0.513,798282.2,798282.2,17296,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203535,2324190.00
08/08/2017 10:45,2,3.555,ACTIVE,215.32,351.07,59.954,1502203504,"201051344000900","219011344069620",29.64,25.50,0,320.11,413.29,106.6,101.0,0.495,816360.0,816360.0,17297,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203536,2324191.00
08/08/2017 10:45,2,3.477,ACTIVE,215.54,351.97,59.949,1502203504,"201051344000648","219011344069620",29.40,26.80,0,315.90,411.48,103.5,98.0,0.486,802996.9,802996.9,17269,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203537,2324192.00
08/08/2017 10:45,2,3.467,ACTIVE,215.54,352.57,59.959,1502203504,"201051344000569","219011344069620",29.56,26.80,0,317.40,412.08,103.8,98.3,0.491,818044.3,818044.3,17240,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203538,2324193.00
08/08/2017 10:45,2,3.520,ACTIVE,215.54,351.67,59.912,1502203504,"201051344000983","219011344069620",29.42,27.00,0,318.61,411.78,104.9,99.3,0.499,808851.3,808851.3,17273,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203539,2324194.00
08/08/2017 10:45,2,3.549,ACTIVE,215.54,351.37,59.959,1502203504,"201051344001158","219011344069620",29.10,27.50,0,318.00,411.18,104.6,99.0,0.491,792915.8,792915.8,17273,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203540,2324195.00
08/08/2017 10:45,2,3.461,ACTIVE,215.77,352.87,59.965,1502203504,"201051344000576","219011344069620",29.66,25.50,0,318.30,414.49,103.9,98.4,0.491,807470.6,807470.6,17285,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203541,2324196.00
08/08/2017 10:45,2,3.311,ACTIVE,212.38,351.67,59.954,1502203504,"274151322000087","219011344069620",28.63,38.20,0,329.13,385.63,96.0,90.7,0.362,992188.9,992188.9,17391,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502203542,2324197.00
08/08/2017 11:00,2,5.916,ACTIVE,217.58,359.18,60.007,1502204403,"201051344000645","219011344069620",28.73,29.00,0,317.70,415.69,172.0,164.1,0.765,806415.1,806415.1,17259,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204404,2324198.00
08/08/2017 11:00,2,5.434,ACTIVE,213.51,366.70,60.002,1502204403,"274151322000085","219011344069620",27.35,36.00,0,329.43,388.34,150.5,143.3,0.575,1011932.6,1011932.6,17160,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204405,2324199.00
08/08/2017 11:00,2,5.758,ACTIVE,217.13,359.48,59.996,1502204403,"201051344000633","219011344069620",28.96,31.80,0,317.40,414.49,168.8,161.0,0.813,793496.9,793496.9,17310,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204406,2324200.00
08/08/2017 11:00,2,5.748,ACTIVE,218.03,362.79,60.007,1502204403,"201051344000469","219011344069620",28.92,26.50,0,317.40,421.70,168.4,160.6,0.795,797386.4,797386.4,17276,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204407,2324201.00
08/08/2017 11:00,2,5.635,ACTIVE,215.54,360.99,60.007,1502204403,"201051344000646","219011344069620",28.98,32.00,0,315.30,415.69,165.3,157.6,0.778,791794.1,791794.1,17264,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204408,2324202.00
08/08/2017 11:00,2,5.334,ACTIVE,213.06,363.39,60.002,1502204403,"274151322000052","219011344069620",28.33,39.00,0,327.92,391.34,152.8,145.6,0.597,1053970.9,1053970.9,17157,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204408,2324203.00
08/08/2017 11:00,2,5.441,ACTIVE,216.67,359.18,60.007,1502204403,"201051344000585","219011344069620",29.30,31.30,0,319.81,414.49,161.3,153.8,0.756,805693.8,805693.8,17261,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204409,2324204.00
08/08/2017 11:00,2,5.449,ACTIVE,215.09,356.78,60.002,1502204403,"201051344001230","219011344069620",28.77,32.40,0,315.90,416.29,158.6,151.2,0.742,796269.1,796269.1,17303,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204410,2324205.00
08/08/2017 11:00,2,5.234,ACTIVE,216.22,360.38,60.034,1502204403,"201051344000582","219011344069620",28.73,29.80,0,317.70,415.39,152.2,145.0,0.703,785274.6,785274.6,17252,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204411,2324206.00
08/08/2017 11:00,2,5.232,ACTIVE,215.09,358.58,60.007,1502204403,"201051344000955","219011344069620",28.98,31.30,0,316.80,415.39,153.6,146.3,0.734,805401.5,805401.5,17277,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204412,2324207.00
08/08/2017 11:00,2,3.143,ACTIVE,213.06,437.33,59.996,1502204403,"274151322000094","219011344069620",39.78,38.20,0,382.93,464.68,127.4,121.1,0.491,870923.9,870923.9,17547,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204413,2324208.00
08/08/2017 11:00,2,4.865,ACTIVE,216.67,356.48,60.012,1502204403,"201051344000579","219011344069620",28.80,31.00,0,319.21,420.80,142.0,135.1,0.667,815637.2,815637.2,17271,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204414,2324209.00
08/08/2017 11:00,2,4.936,ACTIVE,214.64,355.88,59.991,1502204403,"201051344000890","219011344069620",28.51,33.50,0,318.00,416.29,142.4,135.5,0.658,799477.6,799477.6,17274,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204415,2324210.00
08/08/2017 11:00,2,4.830,ACTIVE,215.32,357.68,60.007,1502204403,"201051344000438","219011344069620",28.69,32.00,0,316.80,415.99,140.3,133.5,0.663,801787.5,801787.5,17256,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204416,2324211.00
08/08/2017 11:00,2,4.734,ACTIVE,214.87,351.37,60.002,1502204403,"201051344000417","219011344069620",18.47,32.40,0,317.40,391.94,88.6,83.6,0.420,715736.6,715736.6,17300,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204417,2324212.00
08/08/2017 11:00,2,4.340,ACTIVE,212.38,362.19,59.996,1502204403,"274151322000083","219011344069620",28.15,39.50,0,328.22,390.14,123.6,117.4,0.504,1043326.8,1043326.8,17170,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204417,2324213.00
08/08/2017 11:00,2,4.514,ACTIVE,213.29,348.96,60.002,1502204403,"274151322000076","219011344069620",29.06,41.30,0,329.43,395.25,132.9,126.3,0.539,1113882.6,1113882.6,17163,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204418,2324214.00
