ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 11:00,2,4.408,ACTIVE,215.32,354.67,59.996,1502204403,"201051344000868","219011344069620",28.69,28.00,0,316.80,415.69,128.0,121.6,0.588,795723.5,795723.5,17289,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204419,2324215.00
08/08/2017 11:00,2,4.236,ACTIVE,212.38,344.76,59.986,1502204403,"274151322000095","219011344069620",28.69,40.20,0,328.82,394.65,123.0,116.8,0.464,1103155.8,1103155.8,17181,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204421,2324216.00
08/08/2017 11:00,2,4.166,ACTIVE,216.00,351.97,60.007,1502204403,"201051344000988","219011344069620",18.77,26.80,0,318.30,394.65,79.2,74.5,0.376,687817.0,687817.0,17261,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204421,2324217.00
08/08/2017 11:00,2,4.152,ACTIVE,215.09,353.47,60.007,1502204403,"201051344001025","219011344069620",28.78,32.60,0,318.61,415.99,121.1,115.0,0.552,802678.5,802678.5,17261,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204422,2324218.00
08/08/2017 11:00,2,4.027,ACTIVE,216.00,352.87,59.996,1502204403,"201051344000458","219011344069620",28.67,29.50,0,316.50,419.60,117.0,111.0,0.570,806867.8,806867.8,17256,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204423,2324219.00
08/08/2017 11:00,2,4.100,ACTIVE,216.67,355.58,59.996,1502204403,"201051344000853","219011344069620",28.77,28.50,0,320.11,421.70,119.4,113.3,0.566,808220.0,808220.0,17279,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204424,2324220.00
08/08/2017 11:00,2,4.088,ACTIVE,214.41,353.17,60.002,1502204403,"201051344000685","219011344069620",28.49,30.80,0,316.80,415.09,118.0,111.9,0.579,801626.6,801626.6,17295,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204425,2324221.00
08/08/2017 11:00,2,4.080,ACTIVE,214.87,354.07,60.007,1502204403,"201051344000917","219011344069620",28.77,30.80,0,319.21,414.49,118.9,112.9,0.566,798327.1,798327.1,17290,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204426,2324222.00
08/08/2017 11:00,2,4.170,ACTIVE,214.64,353.77,59.991,1502204403,"201051344001145","219011344069620",28.47,30.30,0,318.61,414.19,120.3,114.2,0.566,806334.7,806334.7,17276,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204427,2324223.00
08/08/2017 11:00,2,4.242,ACTIVE,215.32,354.67,60.007,1502204403,"201051344000651","219011344069620",28.80,29.80,0,319.21,419.60,123.7,117.5,0.570,795285.1,795285.1,17269,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204428,2324224.00
08/08/2017 11:00,2,3.891,ACTIVE,212.16,344.45,59.991,1502204403,"274151322000088","219011344069620",28.01,36.30,0,327.92,389.84,110.4,104.6,0.420,1001131.7,1001131.7,17162,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204429,2324225.00
08/08/2017 11:00,2,2.637,ACTIVE,213.29,417.49,59.996,1502204403,"274151322000068","219011344069620",38.90,39.80,0,390.14,466.79,102.9,97.4,0.398,871753.2,871753.2,17560,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204430,2324226.00
08/08/2017 11:00,2,4.236,ACTIVE,214.87,352.87,59.986,1502204403,"201051344001135","219011344069620",28.51,30.50,0,319.21,414.49,122.2,116.0,0.570,790827.8,790827.8,17238,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204430,2324227.00
08/08/2017 11:00,2,4.105,ACTIVE,214.64,352.57,59.996,1502204403,"201051344000594","219011344069620",28.77,33.80,0,317.10,416.89,119.6,113.5,0.539,810261.2,810261.2,17263,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204431,2324228.00
08/08/2017 11:00,2,4.141,ACTIVE,215.09,352.87,59.991,1502204403,"201051344001203","219011344069620",29.00,32.20,0,320.11,419.90,121.6,115.5,0.575,800760.7,800760.7,17296,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204432,2324229.00
08/08/2017 11:00,2,3.812,ACTIVE,212.38,351.97,59.996,1502204403,"274151322000054","219011344069620",27.75,35.80,0,327.62,390.14,107.1,101.5,0.407,1017121.2,1017121.2,17146,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204433,2324230.00
08/08/2017 11:00,2,4.053,ACTIVE,215.32,352.57,59.996,1502204403,"201051344000867","219011344069620",28.69,30.80,0,318.00,414.49,117.8,111.8,0.535,794453.0,794453.0,17296,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204434,2324231.00
08/08/2017 11:00,2,3.990,ACTIVE,215.09,354.37,59.986,1502204403,"201051344001093","219011344069620",29.04,31.50,0,317.40,421.10,117.4,111.4,0.539,798313.7,798313.7,17297,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204435,2324232.00
08/08/2017 11:00,2,3.826,ACTIVE,215.32,352.27,59.996,1502204403,"201051344000900","219011344069620",29.30,27.50,0,319.21,421.10,113.5,107.6,0.530,816391.7,816391.7,17298,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204436,2324233.00
08/08/2017 11:00,2,3.775,ACTIVE,215.32,352.87,59.991,1502204403,"201051344000648","219011344069620",28.59,29.00,0,317.10,415.99,109.2,103.5,0.517,803027.7,803027.7,17270,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204437,2324234.00
08/08/2017 11:00,2,3.748,ACTIVE,215.54,352.57,59.996,1502204403,"201051344000569","219011344069620",29.04,28.30,0,318.61,419.30,110.3,104.6,0.517,818075.6,818075.6,17241,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204438,2324235.00
08/08/2017 11:00,2,3.711,ACTIVE,215.54,352.57,59.954,1502204403,"201051344000983","219011344069620",29.26,28.80,0,319.21,416.59,110.0,104.3,0.535,808882.7,808882.7,17274,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204439,2324236.00
08/08/2017 11:00,2,3.809,ACTIVE,215.54,352.27,59.986,1502204403,"201051344001158","219011344069620",28.35,30.00,0,318.30,419.90,109.4,103.7,0.517,792946.9,792946.9,17274,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204440,2324237.00
08/08/2017 11:00,2,3.732,ACTIVE,215.77,352.87,59.986,1502204403,"201051344000576","219011344069620",28.88,28.00,0,318.00,421.10,109.2,103.5,0.513,807501.8,807501.8,17286,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204441,2324238.00
08/08/2017 11:00,2,3.484,ACTIVE,212.16,342.65,59.996,1502204403,"274151322000087","219011344069620",27.77,42.00,0,328.52,388.64,98.1,92.8,0.371,992216.6,992216.6,17392,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502204442,2324239.00
08/08/2017 11:15,2,3.949,ACTIVE,215.54,353.77,59.986,1502205304,"201051344000645","219011344069620",28.77,29.30,0,319.51,406.37,115.0,109.1,0.530,806437.2,806437.2,17260,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205305,2324240.00
08/08/2017 11:15,2,3.748,ACTIVE,212.16,350.47,60.007,1502205304,"274151322000085","219011344069620",27.12,36.00,0,329.13,381.12,102.8,97.3,0.389,1011951.7,1011951.7,17161,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205306,2324241.00
08/08/2017 11:15,2,4.000,ACTIVE,214.87,353.77,59.981,1502205304,"201051344000633","219011344069620",28.65,31.00,0,319.51,406.67,116.1,110.1,0.561,793518.9,793518.9,17311,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205307,2324242.00
08/08/2017 11:15,2,3.891,ACTIVE,215.54,353.47,59.981,1502205304,"201051344000469","219011344069620",28.92,26.00,0,316.80,407.57,114.0,108.1,0.548,797408.7,797408.7,17277,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205308,2324243.00
08/08/2017 11:15,2,3.883,ACTIVE,213.51,352.57,59.975,1502205304,"201051344000646","219011344069620",28.67,32.20,0,316.80,406.07,112.5,106.7,0.539,791816.0,791816.0,17265,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205308,2324244.00
08/08/2017 11:15,2,3.650,ACTIVE,211.93,349.86,59.970,1502205304,"274151322000052","219011344069620",28.31,39.00,0,327.62,384.13,104.6,99.0,0.415,1053991.1,1053991.1,17158,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205309,2324245.00
08/08/2017 11:15,2,3.689,ACTIVE,214.41,352.57,59.981,1502205304,"201051344000585","219011344069620",28.75,31.80,0,318.91,405.17,107.4,101.8,0.504,805716.0,805716.0,17262,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205310,2324246.00
08/08/2017 11:15,2,3.643,ACTIVE,213.51,350.77,59.975,1502205304,"201051344001230","219011344069620",28.80,32.20,0,318.61,401.86,106.2,100.6,0.504,796290.9,796290.9,17304,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205311,2324247.00
08/08/2017 11:15,2,3.688,ACTIVE,214.64,352.57,59.981,1502205304,"201051344000582","219011344069620",28.61,30.30,0,318.30,406.37,106.9,101.3,0.504,785296.2,785296.2,17253,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205312,2324248.00
08/08/2017 11:15,2,3.854,ACTIVE,213.51,351.37,59.981,1502205304,"201051344000955","219011344069620",28.90,31.50,0,316.80,406.37,112.8,106.9,0.548,805423.6,805423.6,17278,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205313,2324249.00
08/08/2017 11:15,2,2.436,ACTIVE,211.93,407.57,59.970,1502205304,"274151322000094","219011344069620",38.15,38.60,0,384.73,455.97,94.5,89.3,0.371,870942.0,870942.0,17548,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205314,2324250.00
08/08/2017 11:15,2,4.121,ACTIVE,215.77,354.37,59.981,1502205304,"201051344000579","219011344069620",28.90,31.80,0,319.51,406.67,120.7,114.6,0.566,815659.3,815659.3,17272,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205315,2324251.00
08/08/2017 11:15,2,4.158,ACTIVE,213.96,352.27,59.981,1502205304,"201051344000890","219011344069620",28.90,33.80,0,320.41,405.17,121.8,115.6,0.561,799499.6,799499.6,17275,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205316,2324252.00
08/08/2017 11:15,2,4.268,ACTIVE,214.64,353.47,59.975,1502205304,"201051344000438","219011344069620",28.82,32.00,0,316.80,406.37,124.6,118.4,0.588,801809.4,801809.4,17257,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205317,2324253.00
08/08/2017 11:15,2,4.332,ACTIVE,214.41,351.37,59.986,1502205304,"201051344000417","219011344069620",18.89,32.20,0,317.70,391.34,82.9,78.1,0.398,715750.6,715750.6,17301,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205317,2324254.00
08/08/2017 11:15,2,4.104,ACTIVE,211.93,346.26,59.981,1502205304,"274151322000083","219011344069620",28.63,39.80,0,327.32,382.93,119.0,112.9,0.477,1043346.5,1043346.5,17171,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205318,2324255.00
08/08/2017 11:15,2,4.557,ACTIVE,213.06,349.26,59.975,1502205304,"274151322000076","219011344069620",29.22,40.60,0,328.52,386.53,134.8,128.2,0.526,1113904.2,1113904.2,17164,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205319,2324256.00
08/08/2017 11:15,2,4.686,ACTIVE,215.32,355.58,59.970,1502205304,"201051344000868","219011344069620",28.84,28.00,0,317.10,407.87,136.9,130.2,0.628,795745.7,795745.7,17290,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205320,2324257.00
08/08/2017 11:15,2,4.533,ACTIVE,212.16,360.69,59.991,1502205304,"274151322000095","219011344069620",29.00,38.80,0,328.22,385.93,133.1,126.5,0.508,1103176.9,1103176.9,17182,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205321,2324258.00
08/08/2017 11:15,2,4.463,ACTIVE,216.22,352.27,59.996,1502205304,"201051344000988","219011344069620",18.53,27.00,0,317.70,392.55,83.7,78.9,0.393,687831.3,687831.3,17262,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205322,2324259.00
08/08/2017 11:15,2,4.277,ACTIVE,214.87,355.28,60.002,1502205304,"201051344001025","219011344069620",29.06,32.40,0,319.81,407.27,125.8,119.5,0.570,802700.6,802700.6,17262,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205323,2324260.00
08/08/2017 11:15,2,4.016,ACTIVE,215.77,353.17,60.002,1502205304,"201051344000458","219011344069620",28.90,29.50,0,319.81,406.37,117.6,111.5,0.566,806889.6,806889.6,17257,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205324,2324261.00
08/08/2017 11:15,2,3.965,ACTIVE,216.22,354.37,59.965,1502205304,"201051344000853","219011344069620",29.36,27.80,0,321.61,406.97,117.9,111.8,0.566,808242.1,808242.1,17280,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205325,2324262.00
08/08/2017 11:15,2,4.068,ACTIVE,213.96,353.77,59.970,1502205304,"201051344000685","219011344069620",28.51,30.80,0,315.30,405.77,117.4,111.4,0.579,801648.2,801648.2,17296,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205326,2324263.00
08/08/2017 11:15,2,4.000,ACTIVE,214.64,354.07,59.981,1502205304,"201051344000917","219011344069620",28.92,30.50,0,319.21,405.17,117.1,111.1,0.557,798348.6,798348.6,17291,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205327,2324264.00
08/08/2017 11:15,2,4.018,ACTIVE,214.19,353.47,59.975,1502205304,"201051344001145","219011344069620",28.88,30.80,0,319.21,405.47,117.5,111.5,0.548,806356.3,806356.3,17277,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205327,2324265.00
08/08/2017 11:15,2,4.125,ACTIVE,214.87,354.07,59.981,1502205304,"201051344000651","219011344069620",28.73,29.80,0,320.41,405.47,120.1,114.0,0.557,795307.1,795307.1,17270,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205328,2324266.00
08/08/2017 11:15,2,3.768,ACTIVE,211.70,351.67,59.965,1502205304,"274151322000088","219011344069620",28.03,35.60,0,327.92,382.93,106.9,101.3,0.407,1001151.1,1001151.1,17163,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205329,2324267.00
08/08/2017 11:15,2,2.533,ACTIVE,212.83,420.20,59.965,1502205304,"274151322000068","219011344069620",39.04,39.50,0,382.33,459.57,100.1,94.7,0.384,871771.3,871771.3,17561,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205330,2324268.00
08/08/2017 11:15,2,4.135,ACTIVE,214.64,352.87,59.981,1502205304,"201051344001135","219011344069620",28.67,30.30,0,319.81,405.77,120.1,114.0,0.566,790849.7,790849.7,17239,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205331,2324269.00
08/08/2017 11:15,2,4.076,ACTIVE,214.64,352.87,59.959,1502205304,"201051344000594","219011344069620",28.80,34.30,0,320.11,406.37,119.0,112.9,0.557,810283.2,810283.2,17264,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205332,2324270.00
08/08/2017 11:15,2,4.131,ACTIVE,214.87,354.67,59.981,1502205304,"201051344001203","219011344069620",29.22,32.40,0,320.11,406.97,122.3,116.2,0.575,800782.9,800782.9,17297,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205333,2324271.00
08/08/2017 11:15,2,3.893,ACTIVE,212.16,350.77,59.986,1502205304,"274151322000054","219011344069620",27.75,35.40,0,327.32,383.23,109.5,103.8,0.420,1017140.4,1017140.4,17147,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205334,2324272.00
08/08/2017 11:15,2,4.123,ACTIVE,215.09,352.57,59.981,1502205304,"201051344000867","219011344069620",28.88,30.30,0,319.21,406.97,120.7,114.5,0.552,794475.1,794475.1,17297,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205335,2324273.00
08/08/2017 11:15,2,4.145,ACTIVE,214.87,354.37,59.954,1502205304,"201051344001093","219011344069620",29.10,31.30,0,319.51,407.27,122.2,116.0,0.561,798335.6,798335.6,17298,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205335,2324274.00
08/08/2017 11:15,2,4.162,ACTIVE,215.54,353.47,59.986,1502205304,"201051344000900","219011344069620",29.34,28.00,0,319.21,407.87,123.6,117.4,0.575,816414.0,816414.0,17299,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205336,2324275.00
08/08/2017 11:15,2,4.072,ACTIVE,215.77,354.07,59.944,1502205304,"201051344000648","219011344069620",29.18,28.50,0,318.30,406.97,120.3,114.2,0.566,803049.4,803049.4,17271,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205337,2324276.00
08/08/2017 11:15,2,4.135,ACTIVE,215.77,353.17,59.981,1502205304,"201051344000569","219011344069620",29.10,28.80,0,317.70,407.27,121.8,115.6,0.575,818097.7,818097.7,17242,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205338,2324277.00
08/08/2017 11:15,2,4.146,ACTIVE,216.00,353.47,59.986,1502205304,"201051344000983","219011344069620",29.24,28.80,0,319.21,406.67,122.8,116.6,0.592,808904.8,808904.8,17275,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205339,2324278.00
08/08/2017 11:15,2,4.287,ACTIVE,216.22,354.67,59.981,1502205304,"201051344001158","219011344069620",28.55,29.80,0,319.21,406.67,123.9,117.7,0.588,792968.8,792968.8,17275,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205340,2324279.00
08/08/2017 11:15,2,4.395,ACTIVE,216.45,356.18,59.986,1502205304,"201051344000576","219011344069620",29.04,27.50,0,318.30,406.37,129.3,122.9,0.610,807523.8,807523.8,17287,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205342,2324280.00
08/08/2017 11:15,2,4.025,ACTIVE,212.38,354.37,59.975,1502205304,"274151322000087","219011344069620",28.15,41.80,0,327.92,381.42,114.8,108.9,0.446,992236.1,992236.1,17393,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502205343,2324281.00
08/08/2017 11:30,2,2.867,ACTIVE,214.64,347.76,59.965,1502206203,"201051344000645","219011344069620",28.51,29.30,0,335.14,415.99,82.8,78.0,0.376,806463.2,806463.2,17261,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206205,2324282.00
08/08/2017 11:30,2,2.586,ACTIVE,211.93,356.18,59.965,1502206203,"274151322000085","219011344069620",27.23,35.80,0,329.13,387.74,71.4,67.0,0.482,1011974.0,1011974.0,17162,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206205,2324283.00
08/08/2017 11:30,2,2.881,ACTIVE,214.41,349.26,59.996,1502206203,"201051344000633","219011344069620",28.37,31.80,0,334.84,415.39,82.8,78.0,0.393,793544.9,793544.9,17312,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206206,2324284.00
08/08/2017 11:30,2,2.844,ACTIVE,214.64,348.96,59.970,1502206203,"201051344000469","219011344069620",29.22,27.00,0,334.24,420.20,84.2,79.3,0.398,797435.1,797435.1,17278,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206207,2324285.00
08/08/2017 11:30,2,2.875,ACTIVE,213.29,347.46,59.986,1502206203,"201051344000646","219011344069620",28.27,33.30,0,333.63,416.89,82.3,77.5,0.393,791841.9,791841.9,17266,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206208,2324286.00
08/08/2017 11:30,2,2.650,ACTIVE,212.16,356.48,59.959,1502206203,"274151322000052","219011344069620",28.11,39.30,0,328.82,391.04,75.5,70.9,0.544,1054014.6,1054014.6,17159,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206209,2324287.00
08/08/2017 11:30,2,2.896,ACTIVE,214.19,348.96,59.959,1502206203,"201051344000585","219011344069620",28.61,32.00,0,333.93,415.39,84.1,79.2,0.393,805742.3,805742.3,17263,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206210,2324288.00
08/08/2017 11:30,2,2.834,ACTIVE,213.29,347.76,59.954,1502206203,"201051344001230","219011344069620",28.59,33.00,0,331.53,416.89,82.1,77.3,0.384,796316.7,796316.7,17305,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206211,2324289.00
08/08/2017 11:30,2,2.822,ACTIVE,214.41,349.26,59.996,1502206203,"201051344000582","219011344069620",28.49,30.80,0,333.33,415.69,81.5,76.7,0.376,785321.7,785321.7,17254,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206212,2324290.00
08/08/2017 11:30,2,2.871,ACTIVE,213.29,348.06,60.002,1502206203,"201051344000955","219011344069620",28.63,32.40,0,333.63,416.89,83.2,78.4,0.407,805449.7,805449.7,17279,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206213,2324291.00
08/08/2017 11:30,2,1.723,ACTIVE,211.93,416.59,59.959,1502206203,"274151322000094","219011344069620",38.55,38.40,0,391.64,465.28,66.8,62.6,0.473,870963.2,870963.2,17549,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206214,2324292.00
08/08/2017 11:30,2,2.896,ACTIVE,214.64,348.36,59.970,1502206203,"201051344000579","219011344069620",28.51,32.20,0,334.24,421.40,83.7,78.8,0.389,815685.4,815685.4,17273,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206214,2324293.00
08/08/2017 11:30,2,2.875,ACTIVE,213.29,347.46,59.991,1502206203,"201051344000890","219011344069620",28.53,34.80,0,334.24,416.59,83.1,78.3,0.384,799525.5,799525.5,17276,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206215,2324294.00
08/08/2017 11:30,2,2.805,ACTIVE,213.96,348.66,59.922,1502206203,"201051344000438","219011344069620",29.02,32.80,0,334.24,415.99,82.5,77.7,0.393,801835.2,801835.2,17258,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206216,2324295.00
08/08/2017 11:30,2,2.832,ACTIVE,213.51,353.47,59.981,1502206203,"201051344000417","219011344069620",18.63,32.40,0,316.80,391.94,53.5,49.7,0.460,715767.1,715767.1,17302,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206217,2324296.00
08/08/2017 11:30,2,2.604,ACTIVE,211.48,352.27,59.959,1502206203,"274151322000083","219011344069620",28.09,39.50,0,329.13,390.44,74.0,69.5,0.539,1043369.5,1043369.5,17172,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206218,2324297.00
08/08/2017 11:30,2,2.773,ACTIVE,212.38,352.87,59.959,1502206203,"274151322000076","219011344069620",28.82,40.80,0,333.03,395.25,80.9,76.2,0.318,1113929.4,1113929.4,17165,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206219,2324298.00
08/08/2017 11:30,2,2.906,ACTIVE,213.96,348.06,59.965,1502206203,"201051344000868","219011344069620",28.49,28.80,0,333.93,416.59,83.9,79.1,0.389,795771.9,795771.9,17291,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206220,2324299.00
08/08/2017 11:30,2,2.725,ACTIVE,211.48,351.67,59.959,1502206203,"274151322000095","219011344069620",28.73,39.80,0,330.03,393.45,79.2,74.5,0.296,1103201.7,1103201.7,17183,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206221,2324300.00
08/08/2017 11:30,2,2.840,ACTIVE,214.41,354.37,59.970,1502206203,"201051344000988","219011344069620",18.98,26.80,0,318.00,394.65,54.5,50.7,0.468,687848.2,687848.2,17263,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206222,2324301.00
08/08/2017 11:30,2,2.871,ACTIVE,213.74,348.36,59.938,1502206203,"201051344001025","219011344069620",28.86,32.80,0,334.24,416.89,84.0,79.2,0.380,802726.8,802726.8,17263,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206223,2324302.00
08/08/2017 11:30,2,2.844,ACTIVE,214.64,347.46,59.970,1502206203,"201051344000458","219011344069620",28.75,30.30,0,335.14,421.10,82.7,77.9,0.398,806915.4,806915.4,17258,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206223,2324303.00
08/08/2017 11:30,2,2.848,ACTIVE,215.09,349.86,59.965,1502206203,"201051344000853","219011344069620",29.00,29.00,0,337.84,421.70,83.6,78.8,0.398,808268.2,808268.2,17281,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206224,2324304.00
08/08/2017 11:30,2,2.836,ACTIVE,213.51,349.56,59.912,1502206203,"201051344000685","219011344069620",28.43,31.50,0,334.24,415.99,81.7,76.9,0.402,801673.8,801673.8,17297,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206225,2324305.00
08/08/2017 11:30,2,2.809,ACTIVE,213.96,348.66,59.938,1502206203,"201051344000917","219011344069620",28.67,31.80,0,333.03,415.69,81.6,76.8,0.384,798374.2,798374.2,17292,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206226,2324306.00
08/08/2017 11:30,2,2.832,ACTIVE,213.51,348.06,59.981,1502206203,"201051344001145","219011344069620",28.45,30.80,0,334.24,415.99,81.6,76.9,0.376,806381.7,806381.7,17278,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206227,2324307.00
08/08/2017 11:30,2,2.883,ACTIVE,213.96,349.26,60.007,1502206203,"201051344000651","219011344069620",28.35,30.30,0,334.24,416.29,82.8,78.0,0.389,795332.9,795332.9,17271,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206228,2324308.00
08/08/2017 11:30,2,2.596,ACTIVE,211.25,352.87,59.959,1502206203,"274151322000088","219011344069620",27.71,36.00,0,329.73,389.84,72.8,68.4,0.508,1001173.7,1001173.7,17164,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206229,2324309.00
08/08/2017 11:30,2,1.768,ACTIVE,212.38,418.09,59.938,1502206203,"274151322000068","219011344069620",37.95,39.00,0,393.15,465.58,67.7,63.5,0.473,871792.5,871792.5,17562,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206230,2324310.00
08/08/2017 11:30,2,2.873,ACTIVE,213.51,346.26,59.912,1502206203,"201051344001135","219011344069620",28.67,30.80,0,334.54,415.09,83.5,78.6,0.393,790875.6,790875.6,17240,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206231,2324311.00
08/08/2017 11:30,2,2.848,ACTIVE,213.51,347.16,59.965,1502206203,"201051344000594","219011344069620",28.82,35.40,0,331.83,417.19,83.2,78.4,0.389,810309.1,810309.1,17265,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206232,2324312.00
08/08/2017 11:30,2,2.896,ACTIVE,213.96,348.66,59.949,1502206203,"201051344001203","219011344069620",28.69,32.80,0,334.24,416.89,84.1,79.3,0.393,800809.1,800809.1,17298,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206233,2324313.00
08/08/2017 11:30,2,2.580,ACTIVE,211.70,361.59,59.954,1502206203,"274151322000054","219011344069620",27.71,35.00,0,327.32,390.44,72.4,67.9,0.486,1017162.8,1017162.8,17148,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206234,2324314.00
08/08/2017 11:30,2,2.906,ACTIVE,213.96,346.56,59.959,1502206203,"201051344000867","219011344069620",28.45,31.50,0,334.24,415.99,83.8,78.9,0.384,794501.1,794501.1,17298,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206235,2324315.00
08/08/2017 11:30,2,2.850,ACTIVE,213.96,349.26,59.917,1502206203,"201051344001093","219011344069620",28.67,32.40,0,333.63,415.99,82.7,77.9,0.376,798361.4,798361.4,17299,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206236,2324316.00
08/08/2017 11:30,2,2.861,ACTIVE,214.19,348.36,59.928,1502206203,"201051344000900","219011344069620",29.12,28.30,0,334.24,419.90,84.4,79.6,0.389,816440.1,816440.1,17300,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206236,2324317.00
08/08/2017 11:30,2,2.838,ACTIVE,214.41,347.16,59.970,1502206203,"201051344000648","219011344069620",28.61,29.80,0,335.14,416.29,82.2,77.4,0.398,803074.8,803074.8,17272,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206237,2324318.00
08/08/2017 11:30,2,2.857,ACTIVE,214.41,348.06,59.965,1502206203,"201051344000569","219011344069620",28.98,29.50,0,334.54,420.50,83.9,79.1,0.398,818123.6,818123.6,17243,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206238,2324319.00
08/08/2017 11:30,2,2.859,ACTIVE,214.64,349.56,59.959,1502206203,"201051344000983","219011344069620",29.04,29.30,0,334.54,420.80,84.2,79.3,0.398,808930.7,808930.7,17276,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206239,2324320.00
08/08/2017 11:30,2,2.891,ACTIVE,214.64,347.76,59.996,1502206203,"201051344001158","219011344069620",28.33,30.30,0,333.93,417.19,83.0,78.2,0.398,792994.4,792994.4,17276,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206240,2324321.00
08/08/2017 11:30,2,2.846,ACTIVE,214.87,348.96,59.981,1502206203,"201051344000576","219011344069620",28.82,28.30,0,335.14,421.40,83.1,78.3,0.389,807549.4,807549.4,17288,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206241,2324322.00
08/08/2017 11:30,2,2.561,ACTIVE,211.70,348.96,59.959,1502206203,"274151322000087","219011344069620",28.13,42.30,0,330.03,388.04,72.9,68.5,0.491,992258.5,992258.5,17394,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502206242,2324323.00
08/08/2017 11:45,2,3.518,ACTIVE,216.45,352.57,59.991,1502207103,"201051344000645","219011344069620",28.55,30.30,0,326.72,411.78,101.8,96.3,0.468,806487.2,806487.2,17262,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207104,2324324.00
08/08/2017 11:45,2,3.156,ACTIVE,213.51,348.66,59.981,1502207103,"274151322000085","219011344069620",27.49,37.50,0,321.61,384.43,87.9,82.9,0.331,1011994.7,1011994.7,17163,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207105,2324325.00
08/08/2017 11:45,2,3.514,ACTIVE,216.00,353.77,59.981,1502207103,"201051344000633","219011344069620",28.77,32.40,0,325.52,411.18,102.4,96.9,0.491,793568.9,793568.9,17313,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207106,2324326.00
08/08/2017 11:45,2,3.531,ACTIVE,216.67,354.67,59.991,1502207103,"201051344000469","219011344069620",29.12,27.50,0,325.22,413.89,104.2,98.6,0.499,797459.4,797459.4,17279,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207107,2324327.00
08/08/2017 11:45,2,3.506,ACTIVE,214.41,351.37,59.986,1502207103,"201051344000646","219011344069620",28.78,33.30,0,323.72,411.18,102.2,96.7,0.491,791865.7,791865.7,17267,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207108,2324328.00
08/08/2017 11:45,2,3.305,ACTIVE,213.06,344.45,59.981,1502207103,"274151322000052","219011344069620",28.11,40.20,0,321.61,387.14,94.0,88.8,0.367,1054036.6,1054036.6,17160,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207109,2324329.00
08/08/2017 11:45,2,3.617,ACTIVE,215.32,352.87,59.981,1502207103,"201051344000585","219011344069620",28.55,32.60,0,326.72,409.38,104.5,99.0,0.491,805766.5,805766.5,17264,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207110,2324330.00
08/08/2017 11:45,2,3.539,ACTIVE,214.41,350.77,59.991,1502207103,"201051344001230","219011344069620",28.88,32.80,0,323.11,412.68,103.5,98.0,0.482,796340.5,796340.5,17306,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207111,2324331.00
08/08/2017 11:45,2,3.590,ACTIVE,215.54,354.07,59.970,1502207103,"201051344000582","219011344069620",28.39,31.00,0,327.62,411.18,103.2,97.7,0.477,785345.4,785345.4,17255,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207112,2324332.00
08/08/2017 11:45,2,3.660,ACTIVE,214.19,350.77,59.986,1502207103,"201051344000955","219011344069620",28.49,32.60,0,324.02,410.28,105.6,100.0,0.508,805473.8,805473.8,17280,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207112,2324333.00
08/08/2017 11:45,2,2.215,ACTIVE,213.29,423.81,59.986,1502207103,"274151322000094","219011344069620",38.86,39.50,0,385.93,451.16,87.6,82.6,0.340,870982.9,870982.9,17550,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207113,2324334.00
08/08/2017 11:45,2,3.699,ACTIVE,216.67,353.17,59.986,1502207103,"201051344000579","219011344069620",28.80,33.00,0,324.62,412.08,108.0,102.3,0.499,815709.6,815709.6,17274,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207114,2324335.00
08/08/2017 11:45,2,3.676,ACTIVE,214.64,350.47,59.981,1502207103,"201051344000890","219011344069620",28.88,35.20,0,323.41,412.38,107.6,101.9,0.495,799549.6,799549.6,17277,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207115,2324336.00
08/08/2017 11:45,2,3.637,ACTIVE,214.87,352.57,59.986,1502207103,"201051344000438","219011344069620",29.22,33.30,0,324.62,410.88,107.6,102.0,0.513,801859.2,801859.2,17259,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207116,2324337.00
08/08/2017 11:45,2,3.688,ACTIVE,214.41,358.88,59.975,1502207103,"201051344000417","219011344069620",18.71,32.40,0,320.11,391.34,69.9,65.6,0.610,715782.4,715782.4,17303,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207117,2324338.00
08/08/2017 11:45,2,3.408,ACTIVE,213.06,344.76,59.986,1502207103,"274151322000083","219011344069620",28.33,40.80,0,322.51,386.23,97.9,92.5,0.384,1043391.1,1043391.1,17173,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207118,2324339.00
08/08/2017 11:45,2,3.625,ACTIVE,213.51,347.46,59.975,1502207103,"274151322000076","219011344069620",29.20,41.80,0,323.11,391.34,107.2,101.5,0.415,1113953.0,1113953.0,17166,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207119,2324340.00
08/08/2017 11:45,2,3.848,ACTIVE,215.54,352.87,59.981,1502207103,"201051344000868","219011344069620",28.71,28.80,0,323.41,412.08,111.8,106.0,0.517,795796.2,795796.2,17292,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207120,2324341.00
08/08/2017 11:45,2,3.631,ACTIVE,212.83,356.18,59.991,1502207103,"274151322000095","219011344069620",28.98,41.30,0,324.02,389.84,106.5,100.9,0.402,1103224.8,1103224.8,17184,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207121,2324342.00
08/08/2017 11:45,2,3.928,ACTIVE,216.45,362.19,59.986,1502207103,"201051344000988","219011344069620",18.89,26.80,0,318.61,393.45,75.1,70.6,0.632,687863.9,687863.9,17264,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207122,2324343.00
08/08/2017 11:45,2,3.963,ACTIVE,215.32,354.07,60.002,1502207103,"201051344001025","219011344069620",29.04,33.30,0,324.02,410.88,116.6,110.6,0.530,802751.2,802751.2,17264,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207123,2324344.00
08/08/2017 11:45,2,4.049,ACTIVE,216.90,354.37,60.018,1502207103,"201051344000458","219011344069620",28.88,30.50,0,324.32,416.29,118.4,112.4,0.575,806939.4,806939.4,17259,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207124,2324345.00
08/08/2017 11:45,2,4.123,ACTIVE,217.58,356.78,59.996,1502207103,"201051344000853","219011344069620",29.34,29.00,0,329.13,417.19,122.5,116.4,0.597,808292.5,808292.5,17282,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207124,2324346.00
08/08/2017 11:45,2,4.164,ACTIVE,215.09,354.37,59.986,1502207103,"201051344000685","219011344069620",28.94,32.20,0,327.02,410.58,122.0,115.8,0.605,801697.7,801697.7,17298,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207125,2324347.00
08/08/2017 11:45,2,4.268,ACTIVE,215.77,355.58,59.996,1502207103,"201051344000917","219011344069620",28.96,32.20,0,327.32,409.38,125.2,118.9,0.592,798398.0,798398.0,17293,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207126,2324348.00
08/08/2017 11:45,2,4.428,ACTIVE,215.09,354.67,59.981,1502207103,"201051344001145","219011344069620",28.71,31.50,0,324.92,410.58,128.8,122.4,0.601,806405.5,806405.5,17279,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207127,2324349.00
08/08/2017 11:45,2,4.730,ACTIVE,216.22,356.78,59.991,1502207103,"201051344000651","219011344069620",28.67,31.30,0,327.32,410.28,137.4,130.7,0.636,795357.1,795357.1,17272,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207128,2324350.00
08/08/2017 11:45,2,4.389,ACTIVE,213.51,347.16,59.981,1502207103,"274151322000088","219011344069620",28.09,37.80,0,321.31,386.23,124.8,118.6,0.468,1001195.1,1001195.1,17165,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207129,2324351.00
08/08/2017 11:45,2,3.078,ACTIVE,214.64,419.90,59.991,1502207103,"274151322000068","219011344069620",39.02,40.40,0,388.64,455.97,121.1,115.0,0.460,871812.4,871812.4,17563,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207130,2324352.00
08/08/2017 11:45,2,5.078,ACTIVE,216.45,357.68,59.986,1502207103,"201051344001135","219011344069620",28.94,31.30,0,322.81,409.38,148.8,141.7,0.689,790899.8,790899.8,17241,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207131,2324353.00
08/08/2017 11:45,2,5.145,ACTIVE,216.45,357.08,59.981,1502207103,"201051344000594","219011344069620",28.63,37.00,0,322.81,412.68,149.0,141.9,0.685,810333.4,810333.4,17266,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207132,2324354.00
08/08/2017 11:45,2,5.084,ACTIVE,216.45,357.08,59.996,1502207103,"201051344001203","219011344069620",29.22,33.50,0,328.22,411.48,150.4,143.2,0.703,800833.7,800833.7,17299,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207133,2324355.00
08/08/2017 11:45,2,4.564,ACTIVE,213.74,356.78,59.991,1502207103,"274151322000054","219011344069620",27.81,37.00,0,321.91,386.53,128.6,122.2,0.486,1017184.1,1017184.1,17149,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207134,2324356.00
