ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 11:45,2,4.939,ACTIVE,216.90,356.48,59.959,1502207103,"201051344000867","219011344069620",28.77,31.80,0,323.11,410.28,143.8,136.9,0.654,794525.5,794525.5,17299,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207135,2324357.00
08/08/2017 11:45,2,4.838,ACTIVE,216.45,358.88,59.996,1502207103,"201051344001093","219011344069620",29.24,32.40,0,326.72,410.58,143.2,136.3,0.658,798385.7,798385.7,17300,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207136,2324358.00
08/08/2017 11:45,2,4.770,ACTIVE,217.35,358.88,59.991,1502207103,"201051344000900","219011344069620",29.46,28.50,0,323.72,414.19,142.4,135.5,0.636,816464.9,816464.9,17301,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207136,2324359.00
08/08/2017 11:45,2,4.752,ACTIVE,217.35,357.68,59.986,1502207103,"201051344000648","219011344069620",28.61,29.80,0,325.52,412.38,137.7,131.0,0.645,803098.9,803098.9,17273,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207137,2324360.00
08/08/2017 11:45,2,4.750,ACTIVE,217.35,357.08,59.996,1502207103,"201051344000569","219011344069620",28.96,30.00,0,323.11,412.08,139.3,132.5,0.641,818148.1,818148.1,17244,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207138,2324361.00
08/08/2017 11:45,2,4.711,ACTIVE,217.58,357.98,59.996,1502207103,"201051344000983","219011344069620",29.20,29.80,0,324.02,412.08,139.3,132.6,0.650,808955.3,808955.3,17277,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207139,2324362.00
08/08/2017 11:45,2,4.789,ACTIVE,217.80,357.68,59.991,1502207103,"201051344001158","219011344069620",28.63,30.80,0,325.52,411.78,138.8,132.1,0.650,793018.7,793018.7,17277,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207140,2324363.00
08/08/2017 11:45,2,4.701,ACTIVE,217.80,358.58,59.996,1502207103,"201051344000576","219011344069620",29.12,29.50,0,324.02,413.29,138.7,131.9,0.667,807573.8,807573.8,17289,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207141,2324364.00
08/08/2017 11:45,2,4.416,ACTIVE,213.74,360.08,59.996,1502207103,"274151322000087","219011344069620",28.23,43.60,0,322.81,386.83,126.2,119.9,0.482,992280.1,992280.1,17395,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502207142,2324365.00
08/08/2017 12:00,2,5.754,ACTIVE,218.93,361.89,59.959,1502208003,"201051344000645","219011344069620",28.41,31.50,0,338.14,413.89,165.6,157.9,0.756,806521.3,806521.3,17263,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208004,2324366.00
08/08/2017 12:00,2,5.344,ACTIVE,214.64,357.68,59.975,1502208003,"274151322000085","219011344069620",26.58,39.80,0,334.24,386.53,143.8,136.9,0.552,1012024.0,1012024.0,17164,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208005,2324367.00
08/08/2017 12:00,2,6.117,ACTIVE,218.48,364.89,59.975,1502208003,"201051344000633","219011344069620",28.19,34.00,0,336.64,412.68,174.8,166.7,0.831,793603.0,793603.0,17314,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208006,2324368.00
08/08/2017 12:00,2,6.250,ACTIVE,219.84,364.89,59.970,1502208003,"201051344000469","219011344069620",28.49,28.80,0,337.24,420.20,180.2,172.0,0.844,797494.1,797494.1,17280,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208007,2324369.00
08/08/2017 12:00,2,6.146,ACTIVE,217.13,363.39,59.970,1502208003,"201051344000646","219011344069620",28.21,35.60,0,336.04,412.68,175.7,167.6,0.831,791899.6,791899.6,17268,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208008,2324370.00
08/08/2017 12:00,2,5.738,ACTIVE,214.87,356.78,59.975,1502208003,"274151322000052","219011344069620",27.79,43.40,0,332.73,389.84,161.5,153.9,0.623,1054067.8,1054067.8,17161,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208009,2324371.00
08/08/2017 12:00,2,6.174,ACTIVE,218.71,364.89,59.981,1502208003,"201051344000585","219011344069620",28.55,34.30,0,336.94,413.59,178.6,170.4,0.826,805800.9,805800.9,17265,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208010,2324372.00
08/08/2017 12:00,2,6.154,ACTIVE,216.90,362.79,59.965,1502208003,"201051344001230","219011344069620",28.61,35.20,0,333.03,413.59,178.2,170.1,0.831,796374.5,796374.5,17307,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208011,2324373.00
08/08/2017 12:00,2,6.100,ACTIVE,218.48,365.49,59.970,1502208003,"201051344000582","219011344069620",28.75,32.60,0,336.34,414.79,177.3,169.2,0.809,785379.1,785379.1,17256,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208011,2324374.00
08/08/2017 12:00,2,6.148,ACTIVE,217.35,362.79,59.981,1502208003,"201051344000955","219011344069620",28.49,35.00,0,335.74,412.38,177.5,169.4,0.853,805508.0,805508.0,17281,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208012,2324375.00
08/08/2017 12:00,2,3.703,ACTIVE,214.64,427.11,59.975,1502208003,"274151322000094","219011344069620",39.10,43.00,0,387.74,456.27,147.6,140.6,0.570,871011.5,871011.5,17551,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208014,2324376.00
08/08/2017 12:00,2,5.924,ACTIVE,219.61,363.39,59.981,1502208003,"201051344000579","219011344069620",28.37,35.00,0,337.54,418.70,170.2,162.4,0.787,815744.1,815744.1,17275,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208014,2324377.00
08/08/2017 12:00,2,5.873,ACTIVE,216.90,359.48,59.970,1502208003,"201051344000890","219011344069620",28.27,36.80,0,336.64,413.29,168.0,160.3,0.769,799583.8,799583.8,17278,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208015,2324378.00
08/08/2017 12:00,2,5.781,ACTIVE,217.58,362.79,59.986,1502208003,"201051344000438","219011344069620",28.47,34.80,0,336.94,413.59,166.7,158.9,0.773,801893.3,801893.3,17260,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208016,2324379.00
08/08/2017 12:00,2,5.738,ACTIVE,217.13,355.88,59.975,1502208003,"201051344000417","219011344069620",18.29,35.20,0,320.11,397.35,106.3,100.7,0.499,715804.2,715804.2,17304,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208017,2324380.00
08/08/2017 12:00,2,5.322,ACTIVE,214.19,367.00,59.965,1502208003,"274151322000083","219011344069620",27.69,43.80,0,332.43,388.64,149.1,142.0,0.588,1043422.1,1043422.1,17174,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208018,2324381.00
08/08/2017 12:00,2,5.549,ACTIVE,215.09,365.80,59.965,1502208003,"274151322000076","219011344069620",28.49,45.50,0,335.74,394.95,160.0,152.5,0.619,1113986.7,1113986.7,17167,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208019,2324382.00
08/08/2017 12:00,2,5.779,ACTIVE,218.03,361.29,59.975,1502208003,"201051344000868","219011344069620",28.61,31.00,0,336.64,413.59,167.4,159.7,0.760,795831.1,795831.1,17293,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208020,2324383.00
08/08/2017 12:00,2,5.516,ACTIVE,214.41,367.30,59.959,1502208003,"274151322000095","219011344069620",28.17,43.40,0,331.83,391.94,157.2,149.8,0.597,1103258.1,1103258.1,17185,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208021,2324384.00
08/08/2017 12:00,2,5.770,ACTIVE,219.16,357.98,60.007,1502208003,"201051344000988","219011344069620",18.73,29.50,0,320.11,399.46,109.3,103.6,0.508,687886.4,687886.4,17265,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208022,2324385.00
08/08/2017 12:00,2,5.740,ACTIVE,217.80,360.99,59.975,1502208003,"201051344001025","219011344069620",28.57,35.60,0,337.24,413.29,165.8,158.1,0.751,802785.9,802785.9,17265,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208022,2324386.00
08/08/2017 12:00,2,5.695,ACTIVE,219.16,362.49,59.965,1502208003,"201051344000458","219011344069620",28.75,32.20,0,338.14,418.39,165.8,158.1,0.787,806973.9,806973.9,17260,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208023,2324387.00
08/08/2017 12:00,2,5.852,ACTIVE,219.84,364.89,59.970,1502208003,"201051344000853","219011344069620",28.69,31.00,0,338.44,420.20,170.0,162.1,0.800,808327.4,808327.4,17283,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208024,2324388.00
08/08/2017 12:00,2,5.832,ACTIVE,216.90,363.09,59.996,1502208003,"201051344000685","219011344069620",28.25,33.30,0,336.34,412.38,166.9,159.2,0.804,801731.9,801731.9,17299,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208025,2324389.00
08/08/2017 12:00,2,5.852,ACTIVE,218.03,363.99,59.996,1502208003,"201051344000917","219011344069620",28.53,33.30,0,336.04,412.68,169.0,161.2,0.791,798432.1,798432.1,17294,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208026,2324390.00
08/08/2017 12:00,2,5.891,ACTIVE,217.13,360.99,59.954,1502208003,"201051344001145","219011344069620",28.47,33.50,0,336.94,412.38,169.8,162.0,0.778,806439.6,806439.6,17280,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208027,2324391.00
08/08/2017 12:00,2,6.078,ACTIVE,218.48,363.69,59.975,1502208003,"201051344000651","219011344069620",28.35,33.00,0,337.54,418.09,174.6,166.6,0.795,795391.6,795391.6,17273,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208028,2324392.00
08/08/2017 12:00,2,5.660,ACTIVE,214.64,368.50,59.965,1502208003,"274151322000088","219011344069620",27.45,40.00,0,333.03,388.64,157.1,149.7,0.592,1001225.7,1001225.7,17166,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208029,2324393.00
08/08/2017 12:00,2,3.668,ACTIVE,215.77,437.33,59.965,1502208003,"274151322000068","219011344069620",39.90,43.40,0,388.94,455.06,147.9,140.8,0.557,871841.1,871841.1,17564,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208030,2324394.00
08/08/2017 12:00,2,6.258,ACTIVE,218.26,363.39,59.965,1502208003,"201051344001135","219011344069620",28.05,33.30,0,336.94,413.29,177.8,169.7,0.813,790934.2,790934.2,17242,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208031,2324395.00
08/08/2017 12:00,2,6.059,ACTIVE,218.03,362.79,59.959,1502208003,"201051344000594","219011344069620",28.49,39.00,0,335.44,413.59,174.8,166.8,0.804,810368.0,810368.0,17267,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208031,2324396.00
08/08/2017 12:00,2,6.094,ACTIVE,218.48,364.29,59.965,1502208003,"201051344001203","219011344069620",28.53,35.40,0,337.54,416.29,176.0,167.9,0.818,800868.7,800868.7,17300,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208032,2324397.00
08/08/2017 12:00,2,5.645,ACTIVE,214.64,354.37,59.922,1502208003,"274151322000054","219011344069620",26.74,39.80,0,333.03,388.64,152.8,145.5,0.575,1017214.3,1017214.3,17150,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208033,2324398.00
08/08/2017 12:00,2,6.145,ACTIVE,218.71,363.09,59.970,1502208003,"201051344000867","219011344069620",28.49,34.30,0,336.34,412.08,177.4,169.3,0.800,794560.3,794560.3,17300,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208034,2324399.00
08/08/2017 12:00,2,6.176,ACTIVE,218.26,365.19,59.959,1502208003,"201051344001093","219011344069620",28.65,33.50,0,336.64,419.00,179.1,170.9,0.813,798420.4,798420.4,17301,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208035,2324400.00
08/08/2017 12:00,2,6.230,ACTIVE,219.39,364.29,59.959,1502208003,"201051344000900","219011344069620",28.69,30.50,0,336.34,415.69,181.1,172.9,0.822,816500.2,816500.2,17302,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208036,2324401.00
08/08/2017 12:00,2,6.051,ACTIVE,219.16,362.19,60.002,1502208003,"201051344000648","219011344069620",28.43,31.00,0,337.54,414.79,174.1,166.1,0.804,803133.2,803133.2,17274,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208037,2324402.00
08/08/2017 12:00,2,5.990,ACTIVE,219.39,363.99,59.970,1502208003,"201051344000569","219011344069620",28.82,31.50,0,336.64,419.00,174.9,166.9,0.813,818183.0,818183.0,17245,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208038,2324403.00
08/08/2017 12:00,2,5.951,ACTIVE,219.39,363.69,59.970,1502208003,"201051344000983","219011344069620",28.78,31.50,0,336.94,418.09,173.4,165.5,0.818,808990.2,808990.2,17278,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208039,2324404.00
08/08/2017 12:00,2,6.039,ACTIVE,219.61,363.69,59.970,1502208003,"201051344001158","219011344069620",28.11,32.40,0,337.54,417.49,172.0,164.1,0.800,793053.2,793053.2,17278,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208040,2324405.00
08/08/2017 12:00,2,6.014,ACTIVE,219.61,365.19,59.965,1502208003,"201051344000576","219011344069620",28.59,30.80,0,336.94,419.30,174.1,166.1,0.804,807608.5,807608.5,17290,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208041,2324406.00
08/08/2017 12:00,2,5.494,ACTIVE,215.09,359.48,59.965,1502208003,"274151322000087","219011344069620",27.65,47.50,0,332.43,387.44,153.8,146.5,0.575,992310.8,992310.8,17396,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208042,2324407.00
08/08/2017 12:15,2,4.117,ACTIVE,216.22,354.07,59.981,1502208903,"201051344000645","219011344069620",27.31,34.80,0,319.81,422.90,113.9,108.0,0.526,806568.3,806568.3,17264,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208904,2324408.00
08/08/2017 12:15,2,3.781,ACTIVE,213.06,356.48,59.959,1502208903,"274151322000085","219011344069620",25.64,44.00,0,328.22,393.45,98.2,92.9,0.380,1012063.4,1012063.4,17165,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208905,2324409.00
08/08/2017 12:15,2,3.934,ACTIVE,215.77,354.67,59.965,1502208903,"201051344000633","219011344069620",27.59,38.00,0,319.81,420.80,109.9,104.1,0.530,793649.8,793649.8,17315,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208906,2324410.00
08/08/2017 12:15,2,3.904,ACTIVE,216.22,353.77,59.970,1502208903,"201051344000469","219011344069620",28.07,32.20,0,318.00,426.51,111.0,105.2,0.530,797541.8,797541.8,17281,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208907,2324411.00
08/08/2017 12:15,2,3.918,ACTIVE,214.41,352.57,59.981,1502208903,"201051344000646","219011344069620",27.29,38.60,0,317.10,417.79,108.2,102.5,0.521,791945.9,791945.9,17269,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208908,2324412.00
08/08/2017 12:15,2,3.691,ACTIVE,212.83,343.85,59.965,1502208903,"274151322000052","219011344069620",26.96,48.30,0,330.63,397.96,100.7,95.2,0.398,1054110.2,1054110.2,17162,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208909,2324413.00
08/08/2017 12:15,2,3.861,ACTIVE,215.54,353.47,59.970,1502208903,"201051344000585","219011344069620",27.87,38.20,0,318.91,422.60,109.1,103.3,0.513,805847.8,805847.8,17266,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208910,2324414.00
08/08/2017 12:15,2,3.791,ACTIVE,214.41,352.57,59.928,1502208903,"201051344001230","219011344069620",27.47,38.80,0,317.70,419.30,105.6,100.0,0.504,796421.0,796421.0,17308,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208911,2324415.00
08/08/2017 12:15,2,3.758,ACTIVE,215.54,354.67,59.970,1502208903,"201051344000582","219011344069620",27.43,36.30,0,318.61,422.90,104.4,98.8,0.482,785425.2,785425.2,17257,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208912,2324416.00
08/08/2017 12:15,2,3.834,ACTIVE,214.41,351.07,59.965,1502208903,"201051344000955","219011344069620",27.25,38.20,0,318.91,417.49,105.8,100.2,0.504,805554.3,805554.3,17282,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208912,2324417.00
08/08/2017 12:15,2,2.379,ACTIVE,212.83,404.57,59.970,1502208903,"274151322000094","219011344069620",37.11,46.40,0,336.94,452.06,88.8,83.7,0.336,871050.8,871050.8,17552,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208913,2324418.00
08/08/2017 12:15,2,3.795,ACTIVE,216.00,352.27,59.933,1502208903,"201051344000579","219011344069620",27.51,38.20,0,320.11,423.81,105.8,100.2,0.499,815790.7,815790.7,17276,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208914,2324419.00
08/08/2017 12:15,2,3.762,ACTIVE,214.41,352.57,59.965,1502208903,"201051344000890","219011344069620",27.39,41.30,0,320.11,418.39,104.5,98.9,0.491,799630.1,799630.1,17279,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208915,2324420.00
08/08/2017 12:15,2,3.738,ACTIVE,214.87,352.57,59.965,1502208903,"201051344000438","219011344069620",27.41,38.60,0,319.81,420.80,103.8,98.3,0.499,801939.4,801939.4,17261,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208916,2324421.00
08/08/2017 12:15,2,3.707,ACTIVE,214.64,358.28,59.949,1502208903,"201051344000417","219011344069620",17.89,38.80,0,320.41,392.85,67.2,63.0,0.570,715833.7,715833.7,17305,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208917,2324422.00
08/08/2017 12:15,2,3.508,ACTIVE,212.61,348.36,59.970,1502208903,"274151322000083","219011344069620",26.88,49.00,0,329.13,392.85,95.4,90.2,0.376,1043463.7,1043463.7,17175,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208918,2324423.00
08/08/2017 12:15,2,3.668,ACTIVE,213.29,354.07,59.959,1502208903,"274151322000076","219011344069620",27.87,50.40,0,330.63,402.46,103.7,98.1,0.402,1114032.1,1114032.1,17168,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208919,2324424.00
08/08/2017 12:15,2,3.846,ACTIVE,215.09,351.97,59.970,1502208903,"201051344000868","219011344069620",27.49,33.00,0,320.11,418.70,107.1,101.4,0.495,795878.3,795878.3,17294,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208920,2324425.00
08/08/2017 12:15,2,3.629,ACTIVE,212.61,347.16,59.938,1502208903,"274151322000095","219011344069620",27.53,48.80,0,330.33,398.56,101.1,95.7,0.384,1103302.9,1103302.9,17186,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208921,2324426.00
08/08/2017 12:15,2,3.822,ACTIVE,215.77,359.78,59.975,1502208903,"201051344000988","219011344069620",17.93,32.40,0,320.71,399.76,69.4,65.1,0.588,687916.8,687916.8,17266,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208921,2324427.00
08/08/2017 12:15,2,3.840,ACTIVE,214.64,351.67,59.938,1502208903,"201051344001025","219011344069620",27.49,38.80,0,319.51,423.50,107.0,101.3,0.491,802832.9,802832.9,17266,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208922,2324428.00
08/08/2017 12:15,2,3.900,ACTIVE,216.00,351.97,59.965,1502208903,"201051344000458","219011344069620",27.47,35.20,0,318.30,424.11,108.6,102.9,0.526,807020.5,807020.5,17261,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208923,2324429.00
08/08/2017 12:15,2,3.945,ACTIVE,216.67,354.97,59.959,1502208903,"201051344000853","219011344069620",28.01,33.80,0,322.21,424.41,111.8,106.0,0.539,808374.7,808374.7,17284,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208924,2324430.00
08/08/2017 12:15,2,3.846,ACTIVE,214.64,353.77,59.991,1502208903,"201051344000685","219011344069620",27.45,37.00,0,317.10,417.19,106.9,101.3,0.530,801778.0,801778.0,17300,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208925,2324431.00
08/08/2017 12:15,2,3.893,ACTIVE,215.32,354.07,59.959,1502208903,"201051344000917","219011344069620",27.63,37.00,0,320.11,423.50,109.0,103.2,0.513,798478.3,798478.3,17295,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208926,2324432.00
08/08/2017 12:15,2,3.941,ACTIVE,214.64,353.17,59.944,1502208903,"201051344001145","219011344069620",27.25,36.50,0,320.71,417.79,108.8,103.0,0.499,806485.4,806485.4,17281,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208927,2324433.00
08/08/2017 12:15,2,3.957,ACTIVE,215.54,353.47,59.965,1502208903,"201051344000651","219011344069620",27.71,36.00,0,321.31,423.81,111.0,105.2,0.513,795437.9,795437.9,17274,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208928,2324434.00
08/08/2017 12:15,2,3.680,ACTIVE,212.61,348.36,59.959,1502208903,"274151322000088","219011344069620",26.86,44.30,0,328.82,397.66,100.0,94.6,0.380,1001266.5,1001266.5,17167,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208929,2324435.00
08/08/2017 12:15,2,2.531,ACTIVE,213.51,407.27,59.970,1502208903,"274151322000068","219011344069620",37.11,47.50,0,337.24,452.66,95.1,89.8,0.362,871880.1,871880.1,17565,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208930,2324436.00
08/08/2017 12:15,2,4.094,ACTIVE,215.09,353.47,59.954,1502208903,"201051344001135","219011344069620",27.71,36.80,0,321.31,422.60,115.0,109.0,0.535,790980.2,790980.2,17243,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208931,2324437.00
08/08/2017 12:15,2,4.230,ACTIVE,215.09,352.87,59.959,1502208903,"201051344000594","219011344069620",27.39,43.20,0,319.21,419.00,117.5,111.5,0.544,810414.4,810414.4,17268,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208932,2324438.00
08/08/2017 12:15,2,4.291,ACTIVE,215.54,354.37,59.965,1502208903,"201051344001203","219011344069620",27.51,38.40,0,318.30,423.81,119.6,113.5,0.566,800915.7,800915.7,17301,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208933,2324439.00
08/08/2017 12:15,2,3.930,ACTIVE,212.83,343.55,59.959,1502208903,"274151322000054","219011344069620",26.14,43.60,0,330.03,395.55,104.0,98.5,0.393,1017254.1,1017254.1,17151,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208934,2324440.00
08/08/2017 12:15,2,4.467,ACTIVE,216.00,353.47,59.970,1502208903,"201051344000867","219011344069620",27.51,36.80,0,320.11,417.19,124.4,118.1,0.570,794607.0,794607.0,17301,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208935,2324441.00
08/08/2017 12:15,2,4.377,ACTIVE,216.00,355.58,60.002,1502208903,"201051344001093","219011344069620",28.07,37.50,0,320.11,423.81,124.4,118.1,0.575,798466.9,798466.9,17302,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208936,2324442.00
08/08/2017 12:15,2,4.508,ACTIVE,216.45,355.88,59.928,1502208903,"201051344000900","219011344069620",28.27,32.60,0,319.51,425.61,129.1,122.6,0.592,816547.9,816547.9,17303,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208937,2324443.00
08/08/2017 12:15,2,4.492,ACTIVE,216.45,354.97,59.975,1502208903,"201051344000648","219011344069620",27.47,34.50,0,318.30,423.81,125.1,118.8,0.588,803179.0,803179.0,17275,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208938,2324444.00
08/08/2017 12:15,2,4.484,ACTIVE,216.67,356.48,59.970,1502208903,"201051344000569","219011344069620",28.19,33.80,0,318.61,424.71,128.0,121.7,0.610,818230.0,818230.0,17246,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208938,2324445.00
08/08/2017 12:15,2,4.467,ACTIVE,216.67,355.88,59.959,1502208903,"201051344000983","219011344069620",28.25,34.30,0,319.21,424.11,127.7,121.3,0.614,809037.0,809037.0,17279,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208939,2324446.00
08/08/2017 12:15,2,4.527,ACTIVE,216.67,355.88,59.949,1502208903,"201051344001158","219011344069620",27.45,35.20,0,319.81,423.20,126.0,119.7,0.597,793099.2,793099.2,17279,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208940,2324447.00
08/08/2017 12:15,2,4.611,ACTIVE,217.13,357.08,59.933,1502208903,"201051344000576","219011344069620",27.75,32.80,0,320.11,424.71,129.7,123.2,0.610,807655.2,807655.2,17291,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208941,2324448.00
08/08/2017 12:15,2,4.293,ACTIVE,213.29,346.26,59.991,1502208903,"274151322000087","219011344069620",26.78,51.50,0,330.03,395.55,116.4,110.4,0.442,992351.5,992351.5,17397,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502208942,2324449.00
08/08/2017 12:30,2,6.529,ACTIVE,218.71,362.19,59.975,1502209804,"201051344000645","219011344069620",26.86,37.00,0,338.14,427.71,177.6,169.5,0.813,806616.3,806616.3,17265,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209805,2324450.00
08/08/2017 12:30,2,5.855,ACTIVE,213.96,352.57,59.996,1502209804,"274151322000085","219011344069620",24.79,48.00,0,333.93,400.06,147.1,140.1,0.561,1012103.1,1012103.1,17166,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209806,2324451.00
08/08/2017 12:30,2,6.475,ACTIVE,218.03,362.49,60.018,1502209804,"201051344000633","219011344069620",27.02,40.80,0,336.34,428.01,177.0,168.9,0.840,793697.6,793697.6,17316,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209807,2324452.00
08/08/2017 12:30,2,6.543,ACTIVE,218.93,363.69,60.002,1502209804,"201051344000469","219011344069620",27.57,34.00,0,337.24,428.31,182.7,174.4,0.853,797590.5,797590.5,17282,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209808,2324453.00
08/08/2017 12:30,2,6.570,ACTIVE,216.22,361.29,59.986,1502209804,"201051344000646","219011344069620",26.88,42.50,0,333.03,427.11,178.8,170.6,0.853,791993.2,791993.2,17270,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209809,2324454.00
08/08/2017 12:30,2,6.090,ACTIVE,213.96,367.60,59.981,1502209804,"274151322000052","219011344069620",26.52,53.00,0,332.73,404.87,163.5,155.9,0.645,1054153.5,1054153.5,17163,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209810,2324455.00
08/08/2017 12:30,2,6.742,ACTIVE,217.80,364.59,59.991,1502209804,"201051344000585","219011344069620",27.35,40.40,0,336.64,427.41,186.9,178.4,0.871,805896.0,805896.0,17267,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209811,2324456.00
08/08/2017 12:30,2,6.646,ACTIVE,216.00,360.38,60.002,1502209804,"201051344001230","219011344069620",27.39,41.80,0,332.73,422.60,184.5,176.1,0.862,796468.5,796468.5,17309,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209811,2324457.00
08/08/2017 12:30,2,6.656,ACTIVE,218.03,364.29,60.002,1502209804,"201051344000582","219011344069620",27.02,38.20,0,335.74,429.52,182.1,173.8,0.840,785472.4,785472.4,17258,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209812,2324458.00
08/08/2017 12:30,2,6.514,ACTIVE,216.67,360.38,60.002,1502209804,"201051344000955","219011344069620",27.23,41.30,0,334.84,422.90,179.4,171.3,0.849,805601.7,805601.7,17283,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209813,2324459.00
08/08/2017 12:30,2,3.922,ACTIVE,213.74,414.49,59.981,1502209804,"274151322000094","219011344069620",37.49,49.30,0,365.19,455.06,147.5,140.5,0.592,871091.3,871091.3,17553,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209814,2324460.00
08/08/2017 12:30,2,6.467,ACTIVE,218.93,363.99,59.981,1502209804,"201051344000579","219011344069620",26.62,41.80,0,338.14,428.01,174.2,166.2,0.804,815838.6,815838.6,17277,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209815,2324461.00
08/08/2017 12:30,2,6.230,ACTIVE,216.22,359.48,59.991,1502209804,"201051344000890","219011344069620",27.31,43.80,0,333.93,423.20,172.3,164.4,0.791,799677.6,799677.6,17280,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209816,2324462.00
08/08/2017 12:30,2,6.182,ACTIVE,216.90,362.49,59.986,1502209804,"201051344000438","219011344069620",27.06,41.30,0,334.84,428.61,169.1,161.3,0.787,801986.6,801986.6,17262,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209817,2324463.00
08/08/2017 12:30,2,5.941,ACTIVE,216.22,354.07,60.007,1502209804,"201051344000417","219011344069620",17.93,41.30,0,318.91,398.86,108.0,102.3,0.513,715863.9,715863.9,17306,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209818,2324464.00
08/08/2017 12:30,2,5.662,ACTIVE,213.29,365.49,59.996,1502209804,"274151322000083","219011344069620",26.44,52.80,0,330.33,400.06,151.4,144.3,0.610,1043506.7,1043506.7,17176,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209819,2324465.00
08/08/2017 12:30,2,5.998,ACTIVE,214.41,367.60,60.007,1502209804,"274151322000076","219011344069620",27.27,54.30,0,334.84,406.97,165.6,157.9,0.645,1114078.9,1114078.9,17169,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209820,2324466.00
08/08/2017 12:30,2,6.230,ACTIVE,217.35,361.89,59.981,1502209804,"201051344000868","219011344069620",27.61,35.20,0,334.54,428.31,174.3,166.3,0.800,795927.1,795927.1,17295,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209821,2324467.00
08/08/2017 12:30,2,5.994,ACTIVE,213.51,357.08,59.981,1502209804,"274151322000095","219011344069620",27.33,52.80,0,329.73,406.37,165.7,158.0,0.628,1103349.3,1103349.3,17187,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209822,2324468.00
08/08/2017 12:30,2,6.232,ACTIVE,218.93,358.58,59.981,1502209804,"201051344000988","219011344069620",18.01,35.00,0,320.11,404.57,113.8,107.9,0.526,687948.2,687948.2,17267,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209822,2324469.00
08/08/2017 12:30,2,6.424,ACTIVE,217.35,362.79,59.970,1502209804,"201051344001025","219011344069620",27.41,42.00,0,334.84,428.31,178.4,170.2,0.809,802881.4,802881.4,17267,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209823,2324470.00
08/08/2017 12:30,2,6.316,ACTIVE,218.93,361.89,59.981,1502209804,"201051344000458","219011344069620",27.23,38.00,0,337.84,428.31,174.2,166.2,0.826,807068.9,807068.9,17262,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209824,2324471.00
08/08/2017 12:30,2,6.291,ACTIVE,219.39,363.69,59.981,1502209804,"201051344000853","219011344069620",27.41,36.30,0,339.34,427.41,174.7,166.7,0.822,808423.7,808423.7,17285,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209825,2324472.00
08/08/2017 12:30,2,6.291,ACTIVE,216.22,361.89,59.970,1502209804,"201051344000685","219011344069620",27.00,39.80,0,334.84,422.30,172.0,164.1,0.831,801825.6,801825.6,17301,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209826,2324473.00
08/08/2017 12:30,2,6.223,ACTIVE,217.13,362.79,59.970,1502209804,"201051344000917","219011344069620",27.27,39.50,0,335.74,427.41,171.8,163.9,0.835,798526.2,798526.2,17296,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209827,2324474.00
08/08/2017 12:30,2,6.262,ACTIVE,216.45,359.78,59.975,1502209804,"201051344001145","219011344069620",26.94,39.30,0,335.14,425.91,170.8,162.9,0.800,806532.9,806532.9,17282,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209828,2324475.00
08/08/2017 12:30,2,6.436,ACTIVE,217.80,363.69,59.981,1502209804,"201051344000651","219011344069620",26.96,38.80,0,337.24,428.31,175.6,167.5,0.800,795486.0,795486.0,17275,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209829,2324476.00
08/08/2017 12:30,2,5.840,ACTIVE,213.74,350.77,59.975,1502209804,"274151322000088","219011344069620",26.26,48.00,0,332.73,403.67,155.3,148.0,0.592,1001309.0,1001309.0,17168,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209830,2324477.00
08/08/2017 12:30,2,3.955,ACTIVE,214.64,404.87,59.970,1502209804,"274151322000068","219011344069620",37.81,50.20,0,379.32,456.27,149.9,142.7,0.566,871920.9,871920.9,17566,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209831,2324478.00
08/08/2017 12:30,2,6.750,ACTIVE,217.58,362.79,59.970,1502209804,"201051344001135","219011344069620",27.10,39.30,0,334.84,427.41,185.5,177.1,0.849,791028.1,791028.1,17244,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209831,2324479.00
08/08/2017 12:30,2,6.830,ACTIVE,217.58,363.69,59.981,1502209804,"201051344000594","219011344069620",27.53,47.80,0,333.93,425.01,190.3,181.8,0.857,810462.7,810462.7,17269,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209832,2324480.00
08/08/2017 12:30,2,7.117,ACTIVE,218.26,364.59,59.970,1502209804,"201051344001203","219011344069620",27.21,41.00,0,337.24,428.91,196.2,187.4,0.932,800964.6,800964.6,17302,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209833,2324481.00
08/08/2017 12:30,2,6.320,ACTIVE,213.96,369.40,59.970,1502209804,"274151322000054","219011344069620",25.62,47.00,0,333.03,402.16,163.9,156.3,0.623,1017295.3,1017295.3,17152,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209834,2324482.00
08/08/2017 12:30,2,7.199,ACTIVE,218.48,362.49,59.975,1502209804,"201051344000867","219011344069620",27.14,40.00,0,337.24,426.81,197.8,189.0,0.897,794655.7,794655.7,17302,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209835,2324483.00
08/08/2017 12:30,2,7.121,ACTIVE,218.03,365.19,59.970,1502209804,"201051344001093","219011344069620",27.39,39.50,0,335.14,428.61,197.5,188.7,0.893,798515.4,798515.4,17303,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209836,2324484.00
08/08/2017 12:30,2,7.209,ACTIVE,219.39,366.10,59.970,1502209804,"201051344000900","219011344069620",27.91,35.20,0,336.64,428.61,203.6,194.6,0.919,816597.5,816597.5,17304,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209837,2324485.00
08/08/2017 12:30,2,6.988,ACTIVE,219.16,366.10,59.970,1502209804,"201051344000648","219011344069620",27.29,37.00,0,337.54,429.82,193.0,184.3,0.893,803227.0,803227.0,17276,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209838,2324486.00
08/08/2017 12:30,2,6.900,ACTIVE,219.39,366.10,59.949,1502209804,"201051344000569","219011344069620",27.77,36.30,0,336.94,429.22,194.0,185.4,0.902,818279.1,818279.1,17247,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209839,2324487.00
08/08/2017 12:30,2,6.838,ACTIVE,219.39,364.59,59.965,1502209804,"201051344000983","219011344069620",27.29,36.50,0,336.94,429.52,189.0,180.5,0.893,809086.0,809086.0,17280,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209840,2324488.00
08/08/2017 12:30,2,6.680,ACTIVE,219.16,363.69,59.970,1502209804,"201051344001158","219011344069620",26.94,38.60,0,337.84,427.71,182.1,173.9,0.849,793147.3,793147.3,17280,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209841,2324489.00
08/08/2017 12:30,2,6.598,ACTIVE,218.93,364.29,59.981,1502209804,"201051344000576","219011344069620",27.33,35.60,0,337.54,428.91,182.5,174.2,0.853,807704.1,807704.1,17292,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209841,2324490.00
08/08/2017 12:30,2,5.814,ACTIVE,213.74,348.36,59.970,1502209804,"274151322000087","219011344069620",26.48,56.30,0,332.43,402.16,155.7,148.4,0.575,992394.1,992394.1,17398,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502209842,2324491.00
08/08/2017 12:45,2,4.311,ACTIVE,216.00,353.47,59.965,1502210703,"201051344000645","219011344069620",28.07,35.60,0,337.54,427.71,122.6,116.4,0.566,806652.5,806652.5,17266,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210704,2324492.00
08/08/2017 12:45,2,3.828,ACTIVE,212.38,344.45,59.949,1502210703,"274151322000085","219011344069620",25.76,48.30,0,332.43,393.75,99.9,94.5,0.380,1012132.6,1012132.6,17167,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210705,2324493.00
08/08/2017 12:45,2,4.324,ACTIVE,215.32,354.97,59.959,1502210703,"201051344000633","219011344069620",27.81,39.80,0,336.64,427.71,121.9,115.7,0.592,793733.5,793733.5,17317,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210706,2324494.00
08/08/2017 12:45,2,4.328,ACTIVE,216.22,354.37,59.965,1502210703,"201051344000469","219011344069620",28.29,33.00,0,336.94,428.61,124.0,117.8,0.597,797627.2,797627.2,17283,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210707,2324495.00
08/08/2017 12:45,2,4.324,ACTIVE,214.19,354.37,59.959,1502210703,"201051344000646","219011344069620",27.27,42.30,0,334.84,423.20,119.5,113.4,0.575,792028.7,792028.7,17271,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210708,2324496.00
08/08/2017 12:45,2,3.900,ACTIVE,212.16,347.46,59.954,1502210703,"274151322000052","219011344069620",27.43,51.30,0,331.53,402.16,108.3,102.6,0.424,1054185.7,1054185.7,17164,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210709,2324497.00
08/08/2017 12:45,2,4.365,ACTIVE,215.32,353.47,59.970,1502210703,"201051344000585","219011344069620",27.87,41.00,0,336.34,427.11,123.2,116.9,0.583,805932.3,805932.3,17268,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210711,2324498.00
