ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 12:45,2,4.309,ACTIVE,213.96,351.37,59.954,1502210703,"201051344001230","219011344069620",27.73,41.50,0,333.03,422.30,121.0,114.8,0.575,796504.2,796504.2,17310,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210712,2324499.00
08/08/2017 12:45,2,4.283,ACTIVE,215.32,354.37,59.954,1502210703,"201051344000582","219011344069620",27.69,38.80,0,335.14,428.61,120.1,114.0,0.557,785507.9,785507.9,17259,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210713,2324500.00
08/08/2017 12:45,2,4.342,ACTIVE,214.19,352.57,59.959,1502210703,"201051344000955","219011344069620",27.37,41.30,0,334.54,422.60,120.5,114.3,0.579,805637.3,805637.3,17284,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210713,2324501.00
08/08/2017 12:45,2,2.650,ACTIVE,212.38,397.66,59.944,1502210703,"274151322000094","219011344069620",36.58,50.00,0,381.42,451.46,98.0,92.7,0.380,871120.8,871120.8,17554,0,0,0,L,1151911521,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210714,2324502.00
08/08/2017 12:45,2,4.297,ACTIVE,216.00,354.67,59.954,1502210703,"201051344000579","219011344069620",28.19,40.80,0,336.64,427.71,122.6,116.4,0.575,815874.6,815874.6,17278,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210715,2324503.00
08/08/2017 12:45,2,4.256,ACTIVE,214.19,353.17,59.928,1502210703,"201051344000890","219011344069620",27.91,43.80,0,335.14,422.30,120.2,114.1,0.561,799713.2,799713.2,17281,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210716,2324504.00
08/08/2017 12:45,2,4.279,ACTIVE,214.87,354.37,59.933,1502210703,"201051344000438","219011344069620",27.51,41.00,0,336.64,426.81,119.3,113.2,0.575,802022.0,802022.0,17263,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210717,2324505.00
08/08/2017 12:45,2,4.158,ACTIVE,214.41,360.69,59.970,1502210703,"201051344000417","219011344069620",18.19,42.00,0,317.10,396.75,76.7,72.1,0.663,715886.5,715886.5,17307,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210718,2324506.00
08/08/2017 12:45,2,3.871,ACTIVE,211.93,343.25,59.949,1502210703,"274151322000083","219011344069620",27.27,51.80,0,330.33,397.66,106.9,101.2,0.424,1043538.5,1043538.5,17177,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210719,2324507.00
08/08/2017 12:45,2,4.107,ACTIVE,212.83,347.76,59.959,1502210703,"274151322000076","219011344069620",27.73,52.50,0,333.03,406.37,115.3,109.4,0.438,1114113.3,1114113.3,17170,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210720,2324508.00
08/08/2017 12:45,2,4.336,ACTIVE,215.09,353.47,59.954,1502210703,"201051344000868","219011344069620",27.97,34.50,0,336.04,422.30,122.9,116.7,0.570,795963.5,795963.5,17296,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210721,2324509.00
08/08/2017 12:45,2,4.047,ACTIVE,211.93,346.86,59.970,1502210703,"274151322000095","219011344069620",27.85,50.80,0,330.33,401.86,114.1,108.2,0.438,1103383.3,1103383.3,17188,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210721,2324510.00
08/08/2017 12:45,2,4.295,ACTIVE,216.00,350.77,59.959,1502210703,"201051344000988","219011344069620",18.33,35.00,0,338.14,404.27,79.7,75.0,0.380,687971.6,687971.6,17268,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210722,2324511.00
08/08/2017 12:45,2,4.322,ACTIVE,214.87,353.17,59.970,1502210703,"201051344001025","219011344069620",27.77,42.00,0,336.64,427.71,121.5,115.4,0.561,802917.6,802917.6,17268,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210723,2324512.00
08/08/2017 12:45,2,4.229,ACTIVE,216.00,353.77,59.959,1502210703,"201051344000458","219011344069620",28.45,36.30,0,337.24,427.41,121.7,115.5,0.592,807104.9,807104.9,17263,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210724,2324513.00
08/08/2017 12:45,2,4.246,ACTIVE,216.67,355.88,59.954,1502210703,"201051344000853","219011344069620",28.77,34.50,0,338.44,427.41,123.6,117.4,0.588,808460.1,808460.1,17286,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210725,2324514.00
08/08/2017 12:45,2,4.287,ACTIVE,214.41,354.37,59.949,1502210703,"201051344000685","219011344069620",27.43,39.80,0,335.14,422.30,119.1,113.0,0.592,801861.0,801861.0,17302,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210726,2324515.00
08/08/2017 12:45,2,4.305,ACTIVE,215.09,354.07,59.949,1502210703,"201051344000917","219011344069620",27.47,39.30,0,336.34,424.11,119.8,113.7,0.575,798561.8,798561.8,17297,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210727,2324516.00
08/08/2017 12:45,2,4.209,ACTIVE,214.41,353.77,59.954,1502210703,"201051344001145","219011344069620",28.03,38.80,0,334.84,422.60,119.5,113.5,0.557,806568.2,806568.2,17283,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210728,2324517.00
08/08/2017 12:45,2,4.330,ACTIVE,215.32,354.67,59.965,1502210703,"201051344000651","219011344069620",27.43,39.30,0,337.54,428.61,120.3,114.2,0.561,795521.6,795521.6,17276,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210729,2324518.00
08/08/2017 12:45,2,3.805,ACTIVE,211.93,356.48,59.954,1502210703,"274151322000088","219011344069620",27.02,47.80,0,331.23,398.86,104.0,98.5,0.398,1001339.8,1001339.8,17169,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210730,2324519.00
08/08/2017 12:45,2,2.639,ACTIVE,213.06,394.35,59.959,1502210703,"274151322000068","219011344069620",36.68,50.20,0,376.31,449.65,98.3,93.0,0.376,871950.1,871950.1,17567,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210731,2324520.00
08/08/2017 12:45,2,4.324,ACTIVE,214.87,353.77,59.949,1502210703,"201051344001135","219011344069620",27.41,40.20,0,335.14,427.11,120.0,113.9,0.557,791063.6,791063.6,17245,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210732,2324521.00
08/08/2017 12:45,2,4.293,ACTIVE,214.64,352.57,59.954,1502210703,"201051344000594","219011344069620",27.93,47.00,0,332.73,422.30,121.4,115.3,0.557,810498.3,810498.3,17270,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210733,2324522.00
08/08/2017 12:45,2,4.348,ACTIVE,215.09,353.77,59.986,1502210703,"201051344001203","219011344069620",27.79,41.00,0,337.54,426.81,122.4,116.2,0.575,801000.7,801000.7,17303,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210734,2324523.00
08/08/2017 12:45,2,3.824,ACTIVE,212.16,344.76,59.949,1502210703,"274151322000054","219011344069620",25.98,47.50,0,331.53,396.45,100.7,95.3,0.384,1017325.1,1017325.1,17153,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210734,2324524.00
08/08/2017 12:45,2,4.332,ACTIVE,215.32,351.67,59.949,1502210703,"201051344000867","219011344069620",28.03,38.20,0,335.74,422.30,122.9,116.7,0.566,794691.7,794691.7,17303,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210735,2324525.00
08/08/2017 12:45,2,4.203,ACTIVE,215.09,353.77,59.954,1502210703,"201051344001093","219011344069620",28.25,39.30,0,336.04,426.81,120.3,114.2,0.561,798551.0,798551.0,17304,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210736,2324526.00
08/08/2017 12:45,2,4.307,ACTIVE,215.77,354.37,59.949,1502210703,"201051344000900","219011344069620",28.73,33.30,0,336.64,428.31,125.2,118.9,0.579,816634.2,816634.2,17305,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210737,2324527.00
08/08/2017 12:45,2,4.189,ACTIVE,215.77,353.47,59.944,1502210703,"201051344000648","219011344069620",28.39,35.40,0,336.94,427.71,120.5,114.4,0.566,803262.3,803262.3,17277,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210738,2324528.00
08/08/2017 12:45,2,4.250,ACTIVE,215.77,353.77,59.965,1502210703,"201051344000569","219011344069620",28.78,35.20,0,336.94,427.41,123.9,117.7,0.583,818315.3,818315.3,17248,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210739,2324529.00
08/08/2017 12:45,2,4.295,ACTIVE,216.00,354.07,59.944,1502210703,"201051344000983","219011344069620",28.47,35.20,0,336.94,427.71,123.8,117.6,0.597,809122.1,809122.1,17281,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210740,2324530.00
08/08/2017 12:45,2,4.361,ACTIVE,216.00,353.17,59.991,1502210703,"201051344001158","219011344069620",27.39,38.40,0,336.94,427.71,121.0,114.9,0.570,793182.7,793182.7,17281,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210741,2324531.00
08/08/2017 12:45,2,4.277,ACTIVE,216.22,355.58,59.949,1502210703,"201051344000576","219011344069620",28.37,33.80,0,336.94,427.71,123.0,116.7,0.579,807739.9,807739.9,17293,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210742,2324532.00
08/08/2017 12:45,2,3.807,ACTIVE,212.38,358.88,59.944,1502210703,"274151322000087","219011344069620",27.12,56.00,0,330.33,396.45,104.5,98.9,0.398,992424.9,992424.9,17399,0,0,0,L,1151911521,0,122.23,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502210743,2324533.00
08/08/2017 13:00,2,4.598,ACTIVE,216.45,355.28,59.986,1502211603,"201051344000645","219011344069620",27.85,35.00,0,336.34,427.41,129.8,123.3,0.601,806686.2,806686.2,17267,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211604,2324534.00
08/08/2017 13:00,2,4.246,ACTIVE,213.29,345.06,59.996,1502211603,"274151322000085","219011344069620",25.92,48.30,0,332.43,405.77,111.3,105.5,0.420,1012160.4,1012160.4,17168,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211605,2324535.00
08/08/2017 13:00,2,4.400,ACTIVE,216.00,355.88,59.975,1502211603,"201051344000633","219011344069620",28.07,38.80,0,335.74,427.71,125.1,118.8,0.597,793767.1,793767.1,17318,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211606,2324536.00
08/08/2017 13:00,2,4.361,ACTIVE,216.67,355.28,60.002,1502211603,"201051344000469","219011344069620",28.31,32.60,0,336.64,428.01,125.1,118.8,0.597,797661.3,797661.3,17284,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211607,2324537.00
08/08/2017 13:00,2,4.324,ACTIVE,214.87,354.07,59.975,1502211603,"201051344000646","219011344069620",27.75,40.80,0,332.73,422.90,121.5,115.3,0.583,792061.8,792061.8,17272,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211608,2324538.00
08/08/2017 13:00,2,4.002,ACTIVE,212.83,347.46,59.965,1502211603,"274151322000052","219011344069620",27.53,50.40,0,331.53,406.37,111.5,105.7,0.420,1054215.8,1054215.8,17165,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211609,2324539.00
08/08/2017 13:00,2,4.301,ACTIVE,215.77,354.97,59.959,1502211603,"201051344000585","219011344069620",28.13,40.00,0,335.14,425.61,122.6,116.4,0.579,805966.0,805966.0,17269,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211610,2324540.00
08/08/2017 13:00,2,4.223,ACTIVE,214.64,352.57,59.959,1502211603,"201051344001230","219011344069620",28.15,40.60,0,330.63,422.90,120.5,114.3,0.570,796537.4,796537.4,17311,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211611,2324541.00
08/08/2017 13:00,2,4.266,ACTIVE,216.00,355.28,59.996,1502211603,"201051344000582","219011344069620",27.73,38.20,0,336.04,428.31,120.0,113.9,0.557,785540.8,785540.8,17260,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211612,2324542.00
08/08/2017 13:00,2,4.275,ACTIVE,214.64,353.17,59.970,1502211603,"201051344000955","219011344069620",27.99,40.80,0,332.43,421.70,121.2,115.1,0.583,805670.5,805670.5,17285,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211612,2324543.00
08/08/2017 13:00,2,2.621,ACTIVE,213.29,409.08,59.970,1502211603,"274151322000094","219011344069620",38.17,49.00,0,384.13,474.00,101.6,96.1,0.393,871148.2,871148.2,17555,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211613,2324544.00
08/08/2017 13:00,2,4.330,ACTIVE,216.45,354.97,60.007,1502211603,"201051344000579","219011344069620",28.15,40.20,0,336.34,429.22,123.5,117.2,0.575,815908.3,815908.3,17279,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211614,2324545.00
08/08/2017 13:00,2,4.355,ACTIVE,214.87,354.07,59.986,1502211603,"201051344000890","219011344069620",27.67,42.30,0,331.23,422.60,122.0,115.9,0.566,799746.4,799746.4,17282,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211615,2324546.00
08/08/2017 13:00,2,4.295,ACTIVE,215.54,354.67,59.970,1502211603,"201051344000438","219011344069620",27.93,40.40,0,334.84,427.41,121.5,115.4,0.575,802055.1,802055.1,17264,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211616,2324547.00
08/08/2017 13:00,2,4.277,ACTIVE,215.09,349.86,59.975,1502211603,"201051344000417","219011344069620",18.13,41.00,0,317.70,401.86,78.6,73.9,0.380,715907.7,715907.7,17308,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211617,2324548.00
08/08/2017 13:00,2,3.973,ACTIVE,212.83,350.77,59.970,1502211603,"274151322000083","219011344069620",27.55,51.00,0,329.43,404.87,110.8,105.1,0.442,1043568.3,1043568.3,17178,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211618,2324549.00
08/08/2017 13:00,2,4.207,ACTIVE,213.51,359.48,59.965,1502211603,"274151322000076","219011344069620",28.09,51.80,0,333.03,406.67,119.7,113.6,0.464,1114145.6,1114145.6,17171,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211619,2324550.00
08/08/2017 13:00,2,4.387,ACTIVE,215.54,353.17,59.975,1502211603,"201051344000868","219011344069620",28.05,33.80,0,333.93,427.11,124.7,118.4,0.575,795997.5,795997.5,17297,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211620,2324551.00
08/08/2017 13:00,2,4.174,ACTIVE,212.83,345.66,59.970,1502211603,"274151322000095","219011344069620",28.01,50.80,0,328.82,401.86,118.4,112.4,0.455,1103415.3,1103415.3,17189,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211621,2324552.00
08/08/2017 13:00,2,4.436,ACTIVE,216.67,351.97,59.975,1502211603,"201051344000988","219011344069620",18.19,34.00,0,317.70,407.87,81.8,77.0,0.384,687993.6,687993.6,17269,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211621,2324553.00
08/08/2017 13:00,2,4.438,ACTIVE,215.54,354.97,59.981,1502211603,"201051344001025","219011344069620",28.07,41.80,0,334.84,426.51,126.2,119.9,0.575,802951.3,802951.3,17269,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211622,2324554.00
08/08/2017 13:00,2,4.359,ACTIVE,216.67,354.97,59.981,1502211603,"201051344000458","219011344069620",28.51,35.60,0,337.84,428.61,125.9,119.6,0.610,807138.6,807138.6,17264,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211623,2324555.00
08/08/2017 13:00,2,4.492,ACTIVE,217.35,357.38,59.981,1502211603,"201051344000853","219011344069620",28.35,34.30,0,334.54,426.81,129.0,122.6,0.605,808494.2,808494.2,17287,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211624,2324556.00
08/08/2017 13:00,2,4.516,ACTIVE,215.09,356.18,60.018,1502211603,"201051344000685","219011344069620",27.75,39.30,0,333.93,422.00,127.0,120.6,0.628,801894.2,801894.2,17303,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211625,2324557.00
08/08/2017 13:00,2,4.600,ACTIVE,215.77,355.58,59.986,1502211603,"201051344000917","219011344069620",27.79,38.40,0,335.14,426.21,129.4,123.0,0.619,798595.0,798595.0,17298,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211626,2324558.00
08/08/2017 13:00,2,4.621,ACTIVE,215.09,354.97,59.981,1502211603,"201051344001145","219011344069620",28.01,38.20,0,333.33,422.60,131.0,124.5,0.614,806601.3,806601.3,17284,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211627,2324559.00
08/08/2017 13:00,2,4.654,ACTIVE,216.22,356.48,59.986,1502211603,"201051344000651","219011344069620",27.97,38.80,0,336.94,426.81,131.9,125.4,0.610,795554.9,795554.9,17277,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211628,2324560.00
08/08/2017 13:00,2,4.258,ACTIVE,213.06,358.58,59.986,1502211603,"274151322000088","219011344069620",27.08,46.80,0,331.53,406.07,116.7,110.7,0.438,1001368.9,1001368.9,17170,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211629,2324561.00
08/08/2017 13:00,2,2.777,ACTIVE,213.96,420.80,59.981,1502211603,"274151322000068","219011344069620",38.55,49.50,0,384.73,476.10,108.3,102.6,0.415,871977.5,871977.5,17568,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211629,2324562.00
08/08/2017 13:00,2,4.586,ACTIVE,215.54,354.97,59.981,1502211603,"201051344001135","219011344069620",27.77,40.00,0,334.54,425.91,129.0,122.6,0.597,791096.8,791096.8,17246,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211631,2324563.00
08/08/2017 13:00,2,4.527,ACTIVE,215.32,354.37,59.965,1502211603,"201051344000594","219011344069620",27.83,46.60,0,332.43,422.00,127.7,121.3,0.588,810531.9,810531.9,17271,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211632,2324564.00
08/08/2017 13:00,2,4.549,ACTIVE,216.00,354.97,59.981,1502211603,"201051344001203","219011344069620",27.93,40.80,0,336.04,428.01,128.7,122.2,0.601,801034.6,801034.6,17304,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211633,2324565.00
08/08/2017 13:00,2,4.068,ACTIVE,213.06,351.67,59.981,1502211603,"274151322000054","219011344069620",26.36,47.00,0,332.13,408.18,108.5,102.8,0.411,1017353.4,1017353.4,17154,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211634,2324566.00
08/08/2017 13:00,2,4.385,ACTIVE,216.00,353.77,59.991,1502211603,"201051344000867","219011344069620",28.37,37.50,0,333.93,426.51,126.0,119.7,0.579,794725.6,794725.6,17304,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211635,2324567.00
08/08/2017 13:00,2,4.383,ACTIVE,215.77,355.88,59.981,1502211603,"201051344001093","219011344069620",28.01,38.40,0,334.84,427.11,124.5,118.2,0.570,798584.4,798584.4,17305,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211636,2324568.00
08/08/2017 13:00,2,4.391,ACTIVE,216.45,354.97,59.975,1502211603,"201051344000900","219011344069620",28.71,32.80,0,336.04,427.71,127.6,121.2,0.588,816668.7,816668.7,17306,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211637,2324569.00
08/08/2017 13:00,2,4.326,ACTIVE,216.45,355.28,59.981,1502211603,"201051344000648","219011344069620",28.13,34.30,0,336.64,428.91,123.2,117.0,0.579,803295.6,803295.6,17278,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211638,2324570.00
08/08/2017 13:00,2,4.369,ACTIVE,216.45,355.28,59.981,1502211603,"201051344000569","219011344069620",28.49,34.30,0,336.34,428.31,126.0,119.7,0.597,818349.4,818349.4,17249,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211639,2324571.00
08/08/2017 13:00,2,4.387,ACTIVE,216.22,354.67,59.970,1502211603,"201051344000983","219011344069620",28.47,34.30,0,336.64,428.61,126.5,120.2,0.605,809156.2,809156.2,17282,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211640,2324572.00
08/08/2017 13:00,2,4.418,ACTIVE,216.45,354.37,59.965,1502211603,"201051344001158","219011344069620",27.79,37.00,0,336.04,427.71,124.3,118.0,0.579,793216.1,793216.1,17282,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211641,2324573.00
08/08/2017 13:00,2,4.408,ACTIVE,216.90,356.48,59.970,1502211603,"201051344000576","219011344069620",28.17,32.60,0,334.54,428.31,125.8,119.5,0.597,807773.7,807773.7,17294,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211642,2324574.00
08/08/2017 13:00,2,3.994,ACTIVE,213.29,349.26,59.975,1502211603,"274151322000087","219011344069620",27.45,56.30,0,331.83,405.17,111.0,105.2,0.402,992454.2,992454.2,17400,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502211642,2324575.00
08/08/2017 13:15,2,8.299,ACTIVE,220.74,370.30,59.991,1502212503,"201051344000645","219011344069620",30.20,34.80,0,337.54,428.01,253.2,242.4,1.140,806727.5,806727.5,17268,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212504,2324576.00
08/08/2017 13:15,2,8.902,ACTIVE,214.64,373.01,59.970,1502212503,"274151322000085","219011344069620",24.79,49.80,0,332.43,404.87,223.4,213.7,0.857,1012194.9,1012194.9,17169,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212505,2324577.00
08/08/2017 13:15,2,8.566,ACTIVE,219.61,370.30,59.996,1502212503,"201051344000633","219011344069620",29.30,40.00,0,336.64,428.91,254.3,243.5,1.180,793808.2,793808.2,17319,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212506,2324578.00
08/08/2017 13:15,2,8.387,ACTIVE,221.42,373.91,59.986,1502212503,"201051344000469","219011344069620",29.96,33.50,0,336.34,428.91,254.4,243.6,1.158,797703.0,797703.0,17285,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212507,2324579.00
08/08/2017 13:15,2,9.148,ACTIVE,218.03,371.21,60.028,1502212503,"201051344000646","219011344069620",27.33,41.80,0,331.83,424.41,253.1,242.3,1.171,792102.3,792102.3,17273,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212508,2324580.00
08/08/2017 13:15,2,8.455,ACTIVE,214.41,357.68,59.996,1502212503,"274151322000052","219011344069620",26.38,52.80,0,330.93,407.27,225.9,216.2,0.893,1054253.3,1054253.3,17166,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212509,2324581.00
08/08/2017 13:15,2,9.084,ACTIVE,219.61,371.81,60.002,1502212503,"201051344000585","219011344069620",27.45,41.30,0,336.34,427.41,252.4,241.7,1.162,806007.2,806007.2,17270,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212510,2324582.00
08/08/2017 13:15,2,9.049,ACTIVE,217.13,367.90,59.991,1502212503,"201051344001230","219011344069620",27.43,41.30,0,332.13,423.20,251.3,240.6,1.167,796578.1,796578.1,17312,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212510,2324583.00
08/08/2017 13:15,2,9.039,ACTIVE,219.39,372.41,59.991,1502212503,"201051344000582","219011344069620",27.21,38.80,0,333.93,429.52,249.3,238.7,1.131,785581.3,785581.3,17261,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212511,2324584.00
08/08/2017 13:15,2,8.957,ACTIVE,218.03,370.60,59.996,1502212503,"201051344000955","219011344069620",26.92,42.30,0,331.83,422.60,243.9,233.5,1.149,805711.2,805711.2,17286,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212512,2324585.00
08/08/2017 13:15,2,5.449,ACTIVE,214.19,410.28,59.986,1502212503,"274151322000094","219011344069620",37.55,51.30,0,380.52,457.47,207.9,198.8,0.800,871183.0,871183.0,17556,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212513,2324586.00
08/08/2017 13:15,2,8.771,ACTIVE,221.42,374.21,59.986,1502212503,"201051344000579","219011344069620",28.53,41.00,0,336.64,428.31,253.4,242.6,1.171,815949.7,815949.7,17280,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212514,2324587.00
08/08/2017 13:15,2,9.086,ACTIVE,218.03,370.00,59.991,1502212503,"201051344000890","219011344069620",27.17,44.00,0,332.43,423.50,250.0,239.3,1.136,799787.3,799787.3,17283,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212515,2324588.00
08/08/2017 13:15,2,9.213,ACTIVE,218.93,371.21,59.991,1502212503,"201051344000438","219011344069620",26.72,41.80,0,334.54,428.31,249.2,238.6,1.162,802095.9,802095.9,17265,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212516,2324589.00
08/08/2017 13:15,2,8.812,ACTIVE,218.26,360.69,59.991,1502212503,"201051344000417","219011344069620",17.87,41.80,0,318.00,401.56,159.5,152.1,0.747,715934.0,715934.0,17309,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212517,2324590.00
08/08/2017 13:15,2,8.377,ACTIVE,213.74,382.03,59.996,1502212503,"274151322000083","219011344069620",26.32,53.50,0,328.82,406.97,223.2,213.5,0.893,1043605.8,1043605.8,17179,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212518,2324591.00
08/08/2017 13:15,2,8.168,ACTIVE,214.87,381.73,59.991,1502212503,"274151322000076","219011344069620",26.96,55.30,0,333.33,406.97,222.8,213.1,0.871,1114185.9,1114185.9,17172,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212519,2324592.00
08/08/2017 13:15,2,8.525,ACTIVE,218.93,371.21,59.986,1502212503,"201051344000868","219011344069620",27.79,34.30,0,334.54,428.01,239.9,229.6,1.056,796039.5,796039.5,17298,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212520,2324593.00
08/08/2017 13:15,2,8.359,ACTIVE,213.96,369.10,59.996,1502212503,"274151322000095","219011344069620",27.55,53.00,0,329.43,406.97,233.0,222.9,0.875,1103455.3,1103455.3,17190,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212520,2324594.00
08/08/2017 13:15,2,9.205,ACTIVE,221.19,367.30,59.986,1502212503,"201051344000988","219011344069620",17.91,33.80,0,318.61,407.57,166.9,159.2,0.765,688021.0,688021.0,17270,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212521,2324595.00
08/08/2017 13:15,2,8.932,ACTIVE,219.16,372.11,59.981,1502212503,"201051344001025","219011344069620",27.45,42.80,0,336.34,428.31,247.9,237.4,1.105,802993.0,802993.0,17270,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212522,2324596.00
08/08/2017 13:15,2,8.322,ACTIVE,220.52,371.51,60.007,1502212503,"201051344000458","219011344069620",27.99,36.80,0,337.54,428.61,235.5,225.4,1.109,807180.4,807180.4,17265,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212523,2324597.00
08/08/2017 13:15,2,7.803,ACTIVE,220.52,371.51,59.986,1502212503,"201051344000853","219011344069620",28.47,35.40,0,337.24,427.71,224.8,215.0,1.039,808536.6,808536.6,17288,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212524,2324598.00
08/08/2017 13:15,2,7.738,ACTIVE,216.67,367.30,59.986,1502212503,"201051344000685","219011344069620",27.17,40.00,0,332.73,422.60,212.8,203.5,1.034,801935.4,801935.4,17304,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212525,2324599.00
08/08/2017 13:15,2,7.328,ACTIVE,217.80,365.19,59.970,1502212503,"201051344000917","219011344069620",27.21,40.00,0,335.74,428.01,201.9,192.9,0.937,798636.3,798636.3,17299,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212526,2324600.00
08/08/2017 13:15,2,7.145,ACTIVE,216.22,363.99,59.975,1502212503,"201051344001145","219011344069620",27.10,39.50,0,332.43,422.90,195.9,187.1,0.902,806642.5,806642.5,17285,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212527,2324601.00
08/08/2017 13:15,2,7.605,ACTIVE,218.26,364.59,59.981,1502212503,"201051344000651","219011344069620",26.86,40.20,0,336.94,427.71,207.0,197.9,0.963,795596.3,795596.3,17278,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212528,2324602.00
08/08/2017 13:15,2,7.385,ACTIVE,213.74,356.18,59.981,1502212503,"274151322000088","219011344069620",25.94,50.00,0,331.23,407.27,194.2,185.5,0.734,1001405.7,1001405.7,17171,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212528,2324603.00
08/08/2017 13:15,2,5.123,ACTIVE,214.87,427.11,59.975,1502212503,"274151322000068","219011344069620",37.43,50.80,0,383.83,460.47,194.4,185.7,0.751,872012.7,872012.7,17569,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212529,2324604.00
08/08/2017 13:15,2,7.859,ACTIVE,218.03,364.59,59.991,1502212503,"201051344001135","219011344069620",26.88,41.30,0,334.84,427.41,213.8,204.4,0.963,791138.1,791138.1,17247,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212530,2324605.00
08/08/2017 13:15,2,8.043,ACTIVE,217.80,368.20,59.986,1502212503,"201051344000594","219011344069620",27.00,48.00,0,329.73,422.60,219.9,210.4,0.977,810573.7,810573.7,17272,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212531,2324606.00
08/08/2017 13:15,2,7.992,ACTIVE,218.48,367.00,60.007,1502212503,"201051344001203","219011344069620",27.31,42.00,0,336.94,427.71,221.1,211.5,1.025,801076.6,801076.6,17305,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212532,2324607.00
08/08/2017 13:15,2,7.273,ACTIVE,214.19,368.50,59.970,1502212503,"274151322000054","219011344069620",25.13,49.50,0,331.23,406.97,185.2,176.8,0.716,1017389.2,1017389.2,17155,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212533,2324608.00
08/08/2017 13:15,2,8.521,ACTIVE,219.84,369.40,59.981,1502212503,"201051344000867","219011344069620",29.56,38.40,0,335.14,425.91,254.7,243.9,1.140,794767.9,794767.9,17305,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212534,2324609.00
08/08/2017 13:15,2,8.564,ACTIVE,219.61,373.01,59.986,1502212503,"201051344001093","219011344069620",29.38,40.00,0,335.44,428.31,254.8,244.0,1.158,798626.0,798626.0,17306,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212535,2324610.00
08/08/2017 13:15,2,8.396,ACTIVE,220.52,371.21,59.954,1502212503,"201051344000900","219011344069620",29.94,34.30,0,335.74,428.31,254.5,243.7,1.158,816711.7,816711.7,17307,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212536,2324611.00
08/08/2017 13:15,2,8.820,ACTIVE,220.29,370.90,59.981,1502212503,"201051344000648","219011344069620",28.19,35.00,0,336.34,430.12,251.8,241.1,1.149,803337.4,803337.4,17279,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212537,2324612.00
08/08/2017 13:15,2,8.545,ACTIVE,220.74,372.71,59.959,1502212503,"201051344000569","219011344069620",29.02,35.60,0,336.04,429.52,250.8,240.2,1.153,818392.0,818392.0,17250,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212538,2324613.00
08/08/2017 13:15,2,8.652,ACTIVE,220.97,373.31,59.981,1502212503,"201051344000983","219011344069620",28.43,35.60,0,335.14,430.42,248.9,238.4,1.162,809198.8,809198.8,17283,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212539,2324614.00
08/08/2017 13:15,2,9.027,ACTIVE,220.97,371.21,59.975,1502212503,"201051344001158","219011344069620",27.17,38.20,0,337.24,428.31,248.3,237.8,1.153,793258.0,793258.0,17283,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212540,2324615.00
08/08/2017 13:15,2,8.443,ACTIVE,220.97,371.81,59.981,1502212503,"201051344000576","219011344069620",29.84,33.80,0,335.44,429.82,254.6,243.8,1.145,807816.2,807816.2,17295,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212540,2324616.00
08/08/2017 13:15,2,8.256,ACTIVE,214.64,355.88,59.981,1502212503,"274151322000087","219011344069620",26.58,60.50,0,330.63,407.57,222.2,212.6,0.840,992491.4,992491.4,17401,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502212541,2324617.00
08/08/2017 13:30,2,7.938,ACTIVE,219.39,367.30,60.002,1502213404,"201051344000645","219011344069620",26.70,38.00,0,337.24,428.01,214.8,205.4,0.977,806782.1,806782.1,17269,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213405,2324618.00
08/08/2017 13:30,2,7.180,ACTIVE,213.96,359.78,59.996,1502213404,"274151322000085","219011344069620",23.85,53.00,0,332.43,397.96,173.4,165.4,0.658,1012239.5,1012239.5,17170,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213406,2324619.00
08/08/2017 13:30,2,8.293,ACTIVE,218.71,367.60,59.981,1502213404,"201051344000633","219011344069620",26.18,43.60,0,336.34,427.11,220.0,210.4,1.039,793862.3,793862.3,17320,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213406,2324620.00
08/08/2017 13:30,2,8.312,ACTIVE,220.29,370.60,59.965,1502213404,"201051344000469","219011344069620",26.84,36.30,0,336.34,429.82,225.9,216.1,1.056,797757.9,797757.9,17286,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213407,2324621.00
08/08/2017 13:30,2,8.139,ACTIVE,216.90,367.90,60.012,1502213404,"201051344000646","219011344069620",26.46,46.00,0,332.73,424.41,218.2,208.7,1.052,792155.3,792155.3,17274,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213408,2324622.00
08/08/2017 13:30,2,7.834,ACTIVE,213.74,352.57,60.002,1502213404,"274151322000052","219011344069620",25.80,56.80,0,330.93,406.37,204.7,195.7,0.809,1054302.5,1054302.5,17167,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213409,2324623.00
08/08/2017 13:30,2,8.486,ACTIVE,218.03,367.00,59.986,1502213404,"201051344000585","219011344069620",25.94,44.50,0,335.44,426.81,223.1,213.4,1.030,806061.0,806061.0,17271,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213410,2324624.00
08/08/2017 13:30,2,8.250,ACTIVE,216.45,363.69,60.007,1502213404,"201051344001230","219011344069620",26.40,45.00,0,333.03,424.11,220.4,210.8,1.030,796631.7,796631.7,17313,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213411,2324625.00
08/08/2017 13:30,2,8.184,ACTIVE,218.03,368.50,59.996,1502213404,"201051344000582","219011344069620",25.96,43.20,0,334.84,429.22,215.1,205.7,0.977,785634.5,785634.5,17262,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213412,2324626.00
08/08/2017 13:30,2,8.084,ACTIVE,216.67,363.99,59.996,1502213404,"201051344000955","219011344069620",25.94,46.00,0,333.03,422.60,212.3,203.0,1.008,805764.2,805764.2,17287,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213413,2324627.00
08/08/2017 13:30,2,4.984,ACTIVE,213.74,395.25,59.991,1502213404,"274151322000094","219011344069620",36.24,53.00,0,375.11,449.35,182.2,173.9,0.707,871229.3,871229.3,17557,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213414,2324628.00
08/08/2017 13:30,2,7.756,ACTIVE,219.39,367.30,60.034,1502213404,"201051344000579","219011344069620",26.00,45.00,0,336.94,428.91,204.0,195.0,0.941,816003.6,816003.6,17281,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213415,2324629.00
08/08/2017 13:30,2,7.521,ACTIVE,216.22,363.69,60.012,1502213404,"201051344000890","219011344069620",25.88,47.00,0,333.63,423.20,197.2,188.4,0.902,799840.5,799840.5,17284,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213416,2324630.00
08/08/2017 13:30,2,7.129,ACTIVE,217.13,362.49,59.991,1502213404,"201051344000438","219011344069620",26.32,45.30,0,333.63,426.81,190.0,181.5,0.910,802148.9,802148.9,17266,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213417,2324631.00
08/08/2017 13:30,2,6.438,ACTIVE,216.22,354.97,59.991,1502213404,"201051344000417","219011344069620",17.89,44.00,0,337.24,399.76,116.5,110.5,0.557,715967.4,715967.4,17310,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213418,2324632.00
08/08/2017 13:30,2,6.682,ACTIVE,213.06,365.49,59.991,1502213404,"274151322000083","219011344069620",25.80,58.30,0,329.13,401.26,174.6,166.6,0.698,1043654.6,1043654.6,17180,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213419,2324633.00
08/08/2017 13:30,2,7.176,ACTIVE,214.19,371.21,59.996,1502213404,"274151322000076","219011344069620",26.66,58.50,0,331.83,407.27,193.8,185.1,0.760,1114238.7,1114238.7,17173,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213420,2324634.00
08/08/2017 13:30,2,8.068,ACTIVE,218.26,367.30,59.996,1502213404,"201051344000868","219011344069620",27.00,36.80,0,332.73,427.11,220.5,210.9,1.003,796094.3,796094.3,17299,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213420,2324635.00
08/08/2017 13:30,2,7.695,ACTIVE,213.29,366.40,59.981,1502213404,"274151322000095","219011344069620",26.56,58.00,0,327.32,403.07,207.1,197.9,0.795,1103507.8,1103507.8,17191,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213421,2324636.00
08/08/2017 13:30,2,8.234,ACTIVE,220.29,363.69,59.981,1502213404,"201051344000988","219011344069620",17.91,36.80,0,338.44,407.27,149.5,142.4,0.694,688056.1,688056.1,17271,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213422,2324637.00
08/08/2017 13:30,2,8.904,ACTIVE,218.26,367.00,59.965,1502213404,"201051344001025","219011344069620",26.08,46.40,0,335.14,425.61,235.1,224.9,1.061,803046.9,803046.9,17271,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213423,2324638.00
08/08/2017 13:30,2,9.008,ACTIVE,220.74,370.90,59.986,1502213404,"201051344000458","219011344069620",26.90,39.80,0,337.84,429.52,245.1,234.6,1.145,807235.0,807235.0,17266,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213424,2324639.00
08/08/2017 13:30,2,9.297,ACTIVE,221.19,374.51,59.986,1502213404,"201051344000853","219011344069620",26.72,38.20,0,338.44,427.41,251.5,240.8,1.167,808591.8,808591.8,17289,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213425,2324640.00
