ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 13:30,2,9.086,ACTIVE,217.13,371.21,59.986,1502213404,"201051344000685","219011344069620",26.30,43.40,0,334.24,422.60,242.2,231.9,1.167,801988.9,801988.9,17305,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213426,2324641.00
08/08/2017 13:30,2,9.088,ACTIVE,218.48,370.60,59.996,1502213404,"201051344000917","219011344069620",26.44,42.80,0,335.14,428.01,243.3,232.9,1.149,798690.0,798690.0,17300,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213427,2324642.00
08/08/2017 13:30,2,9.139,ACTIVE,217.35,368.20,59.975,1502213404,"201051344001145","219011344069620",26.28,42.30,0,334.24,423.50,243.3,232.9,1.109,806696.0,806696.0,17286,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213428,2324643.00
08/08/2017 13:30,2,9.186,ACTIVE,219.16,371.21,59.986,1502213404,"201051344000651","219011344069620",26.04,44.30,0,335.74,427.71,242.3,231.9,1.100,795649.8,795649.8,17279,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213429,2324644.00
08/08/2017 13:30,2,8.447,ACTIVE,214.19,373.31,59.975,1502213404,"274151322000088","219011344069620",25.15,52.50,0,330.03,403.37,214.9,205.5,0.804,1001453.3,1001453.3,17172,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213430,2324645.00
08/08/2017 13:30,2,5.658,ACTIVE,215.32,409.68,59.986,1502213404,"274151322000068","219011344069620",36.80,54.50,0,378.72,448.75,210.2,200.9,0.813,872058.8,872058.8,17570,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213431,2324646.00
08/08/2017 13:30,2,9.252,ACTIVE,218.48,369.40,60.039,1502213404,"201051344001135","219011344069620",25.52,44.30,0,334.24,426.51,239.1,228.8,1.087,791191.3,791191.3,17248,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213431,2324647.00
08/08/2017 13:30,2,8.980,ACTIVE,218.26,369.10,59.991,1502213404,"201051344000594","219011344069620",26.32,51.50,0,328.82,434.63,239.3,229.0,1.087,810627.8,810627.8,17273,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213432,2324648.00
08/08/2017 13:30,2,9.023,ACTIVE,218.71,367.90,59.991,1502213404,"201051344001203","219011344069620",25.88,45.50,0,336.94,428.01,236.6,226.4,1.105,801130.8,801130.8,17306,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213433,2324649.00
08/08/2017 13:30,2,7.896,ACTIVE,214.41,359.18,59.991,1502213404,"274151322000054","219011344069620",24.27,52.80,0,330.03,399.76,194.0,185.3,0.738,1017434.8,1017434.8,17156,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213434,2324650.00
08/08/2017 13:30,2,8.516,ACTIVE,218.93,367.00,60.018,1502213404,"201051344000867","219011344069620",26.48,41.30,0,334.54,424.11,228.5,218.6,1.030,794822.3,794822.3,17306,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213435,2324651.00
08/08/2017 13:30,2,8.283,ACTIVE,218.26,369.10,59.996,1502213404,"201051344001093","219011344069620",26.56,43.60,0,334.54,428.31,222.6,212.9,1.016,798679.9,798679.9,17307,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213436,2324652.00
08/08/2017 13:30,2,8.537,ACTIVE,219.84,370.30,59.996,1502213404,"201051344000900","219011344069620",27.61,36.80,0,335.44,428.31,238.8,228.6,1.065,816767.5,816767.5,17308,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213437,2324653.00
08/08/2017 13:30,2,8.504,ACTIVE,219.61,371.21,59.981,1502213404,"201051344000648","219011344069620",26.46,38.40,0,336.94,429.52,227.7,217.8,1.047,803391.4,803391.4,17280,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213438,2324654.00
08/08/2017 13:30,2,8.543,ACTIVE,219.84,370.00,59.991,1502213404,"201051344000569","219011344069620",27.21,38.20,0,330.93,442.44,235.1,225.0,1.092,818447.2,818447.2,17251,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213439,2324655.00
08/08/2017 13:30,2,8.502,ACTIVE,220.29,368.80,59.986,1502213404,"201051344000983","219011344069620",26.98,38.20,0,336.34,430.42,232.2,222.2,1.083,809253.8,809253.8,17284,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213440,2324656.00
08/08/2017 13:30,2,8.469,ACTIVE,220.29,370.60,59.986,1502213404,"201051344001158","219011344069620",25.88,41.80,0,336.64,428.61,221.8,212.2,1.016,793311.6,793311.6,17284,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213440,2324657.00
08/08/2017 13:30,2,8.148,ACTIVE,219.84,370.30,59.991,1502213404,"201051344000576","219011344069620",27.12,36.30,0,336.04,429.52,223.5,213.8,1.030,807871.1,807871.1,17296,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213441,2324658.00
08/08/2017 13:30,2,7.443,ACTIVE,213.51,360.99,59.981,1502213404,"274151322000087","219011344069620",25.56,65.00,0,329.73,400.06,192.6,183.9,0.725,992539.1,992539.1,17402,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502213442,2324659.00
08/08/2017 13:45,2,8.258,ACTIVE,219.39,367.90,59.986,1502214303,"201051344000645","219011344069620",26.32,40.80,0,336.34,426.21,220.0,210.4,0.999,806836.2,806836.2,17270,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214305,2324660.00
08/08/2017 13:45,2,7.527,ACTIVE,213.96,370.00,59.981,1502214303,"274151322000085","219011344069620",24.01,54.00,0,331.23,390.44,183.0,174.7,0.698,1012283.3,1012283.3,17171,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214305,2324661.00
08/08/2017 13:45,2,7.707,ACTIVE,218.03,365.80,59.986,1502214303,"201051344000633","219011344069620",26.14,46.00,0,334.24,419.90,203.9,194.9,0.968,793915.7,793915.7,17321,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214306,2324662.00
08/08/2017 13:45,2,7.365,ACTIVE,219.39,366.10,59.991,1502214303,"201051344000469","219011344069620",27.04,39.50,0,336.04,427.41,201.7,192.8,0.946,797812.3,797812.3,17287,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214307,2324663.00
08/08/2017 13:45,2,7.449,ACTIVE,216.22,362.79,59.954,1502214303,"201051344000646","219011344069620",26.20,46.20,0,333.33,419.30,197.7,188.9,0.932,792208.4,792208.4,17275,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214308,2324664.00
08/08/2017 13:45,2,6.846,ACTIVE,213.51,365.80,59.975,1502214303,"274151322000052","219011344069620",26.64,57.70,0,329.73,398.26,184.6,176.2,0.742,1054352.1,1054352.1,17168,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214309,2324665.00
08/08/2017 13:45,2,7.707,ACTIVE,217.58,365.19,59.975,1502214303,"201051344000585","219011344069620",26.10,45.50,0,334.84,421.70,203.8,194.7,0.955,806114.8,806114.8,17272,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214310,2324666.00
08/08/2017 13:45,2,7.553,ACTIVE,216.00,363.39,59.981,1502214303,"201051344001230","219011344069620",26.52,46.00,0,329.73,421.10,202.9,193.9,0.950,796685.3,796685.3,17314,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214311,2324667.00
08/08/2017 13:45,2,7.283,ACTIVE,217.58,366.10,59.991,1502214303,"201051344000582","219011344069620",26.52,45.50,0,334.84,420.50,195.4,186.7,0.893,785687.5,785687.5,17263,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214312,2324668.00
08/08/2017 13:45,2,7.307,ACTIVE,216.22,360.99,59.996,1502214303,"201051344000955","219011344069620",26.22,47.30,0,335.14,419.00,193.8,185.2,0.919,805817.3,805817.3,17288,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214313,2324669.00
08/08/2017 13:45,2,4.438,ACTIVE,213.51,404.87,59.986,1502214303,"274151322000094","219011344069620",37.35,54.50,0,375.71,446.95,167.2,159.5,0.654,871275.6,871275.6,17558,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214314,2324670.00
08/08/2017 13:45,2,7.133,ACTIVE,218.71,362.49,59.996,1502214303,"201051344000579","219011344069620",26.06,47.30,0,337.24,425.31,188.2,179.7,0.871,816057.1,816057.1,17282,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214314,2324671.00
08/08/2017 13:45,2,7.088,ACTIVE,215.77,362.49,60.007,1502214303,"201051344000890","219011344069620",26.06,47.00,0,335.44,419.60,187.0,178.6,0.862,799893.7,799893.7,17285,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214315,2324672.00
08/08/2017 13:45,2,6.869,ACTIVE,216.67,362.79,59.991,1502214303,"201051344000438","219011344069620",26.50,46.40,0,334.24,420.20,184.3,176.0,0.884,802202.2,802202.2,17267,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214316,2324673.00
08/08/2017 13:45,2,6.436,ACTIVE,216.00,355.28,59.991,1502214303,"201051344000417","219011344069620",17.89,44.80,0,317.70,393.75,116.6,110.6,0.557,716000.7,716000.7,17311,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214317,2324674.00
08/08/2017 13:45,2,6.543,ACTIVE,212.83,350.47,59.975,1502214303,"274151322000083","219011344069620",26.14,58.80,0,329.43,394.65,173.2,165.2,0.698,1043703.5,1043703.5,17181,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214318,2324675.00
08/08/2017 13:45,2,7.881,ACTIVE,217.80,365.49,59.981,1502214303,"201051344000868","219011344069620",26.30,40.00,0,322.81,429.22,209.8,200.6,0.946,796148.5,796148.5,17300,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214320,2324676.00
08/08/2017 13:45,2,7.428,ACTIVE,213.29,372.41,59.954,1502214303,"274151322000095","219011344069620",26.94,58.50,0,328.82,399.16,202.5,193.6,0.773,1103560.5,1103560.5,17192,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214321,2324677.00
08/08/2017 13:45,2,7.189,ACTIVE,219.39,359.18,59.933,1502214303,"201051344000988","219011344069620",17.87,39.80,0,338.74,400.36,130.2,123.8,0.597,688090.0,688090.0,17272,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214322,2324678.00
08/08/2017 13:45,2,7.777,ACTIVE,217.58,363.69,59.986,1502214303,"201051344001025","219011344069620",26.06,48.30,0,334.54,419.90,205.1,196.0,0.924,803100.7,803100.7,17272,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214323,2324679.00
08/08/2017 13:45,2,6.797,ACTIVE,218.48,363.09,59.991,1502214303,"201051344000458","219011344069620",26.52,41.50,0,336.94,426.81,182.4,174.2,0.871,807289.1,807289.1,17267,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214324,2324680.00
08/08/2017 13:45,2,6.664,ACTIVE,218.93,364.59,60.002,1502214303,"201051344000853","219011344069620",27.00,40.00,0,338.44,427.41,182.2,173.9,0.866,808646.7,808646.7,17290,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214325,2324681.00
08/08/2017 13:45,2,6.781,ACTIVE,215.54,362.49,59.981,1502214303,"201051344000685","219011344069620",26.80,44.80,0,334.54,419.90,184.1,175.7,0.902,802042.8,802042.8,17306,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214326,2324682.00
08/08/2017 13:45,2,6.980,ACTIVE,216.90,364.29,59.991,1502214303,"201051344000917","219011344069620",26.68,45.30,0,333.63,420.20,188.6,180.1,0.910,798743.6,798743.6,17301,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214327,2324683.00
08/08/2017 13:45,2,7.348,ACTIVE,216.22,362.79,59.975,1502214303,"201051344001145","219011344069620",26.84,43.80,0,334.54,420.20,199.9,191.0,0.928,806749.9,806749.9,17287,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214328,2324684.00
08/08/2017 13:45,2,7.969,ACTIVE,217.80,365.49,59.986,1502214303,"201051344000651","219011344069620",26.10,46.80,0,334.84,424.71,210.6,201.4,0.968,795703.1,795703.1,17280,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214328,2324685.00
08/08/2017 13:45,2,7.281,ACTIVE,213.29,375.11,59.949,1502214303,"274151322000088","219011344069620",26.24,54.00,0,330.33,403.37,193.7,185.0,0.742,1001500.9,1001500.9,17173,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214329,2324686.00
08/08/2017 13:45,2,5.188,ACTIVE,214.41,425.31,59.965,1502214303,"274151322000068","219011344069620",37.07,53.30,0,375.71,449.05,194.9,186.2,0.760,872105.1,872105.1,17571,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214330,2324687.00
08/08/2017 13:45,2,8.443,ACTIVE,217.80,367.60,59.970,1502214303,"201051344001135","219011344069620",26.18,46.40,0,335.14,418.39,223.8,214.1,1.039,791244.2,791244.2,17249,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214331,2324688.00
08/08/2017 13:45,2,8.123,ACTIVE,217.58,367.00,59.965,1502214303,"201051344000594","219011344069620",26.12,54.00,0,333.63,420.20,214.7,205.3,0.981,810681.3,810681.3,17274,0,0,0,L,1122011218,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214332,2324689.00
08/08/2017 13:45,2,7.986,ACTIVE,217.80,364.29,59.933,1502214303,"201051344001203","219011344069620",26.54,46.80,0,335.74,422.90,214.7,205.3,0.994,801184.8,801184.8,17307,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214333,2324690.00
08/08/2017 13:45,2,7.209,ACTIVE,213.51,359.78,59.975,1502214303,"274151322000054","219011344069620",24.61,54.80,0,329.43,392.85,179.7,171.6,0.694,1017479.9,1017479.9,17157,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214334,2324691.00
08/08/2017 13:45,2,7.738,ACTIVE,218.26,365.80,59.981,1502214303,"201051344000867","219011344069620",26.76,44.80,0,321.91,434.02,209.6,200.4,0.963,794876.2,794876.2,17307,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214335,2324692.00
08/08/2017 13:45,2,7.658,ACTIVE,217.58,365.80,59.975,1502214303,"201051344001093","219011344069620",26.76,45.30,0,335.44,424.71,207.5,198.4,0.946,798733.2,798733.2,17308,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214336,2324693.00
08/08/2017 13:45,2,7.902,ACTIVE,218.93,367.60,59.975,1502214303,"201051344000900","219011344069620",27.15,38.20,0,334.84,428.01,217.4,207.9,0.977,816823.3,816823.3,17309,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214337,2324694.00
08/08/2017 13:45,2,7.785,ACTIVE,218.71,365.49,59.959,1502214303,"201051344000648","219011344069620",26.44,40.60,0,336.64,425.01,208.3,199.1,0.972,803444.7,803444.7,17281,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214338,2324695.00
08/08/2017 13:45,2,8.023,ACTIVE,219.16,367.90,59.944,1502214303,"201051344000569","219011344069620",27.04,40.00,0,335.74,427.41,219.8,210.2,1.025,818502.1,818502.1,17252,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214339,2324696.00
08/08/2017 13:45,2,8.123,ACTIVE,219.61,367.90,59.970,1502214303,"201051344000983","219011344069620",26.92,40.80,0,336.04,427.11,221.3,211.7,1.039,809308.2,809308.2,17285,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214340,2324697.00
08/08/2017 13:45,2,8.314,ACTIVE,219.84,367.90,59.981,1502214303,"201051344001158","219011344069620",25.74,45.00,0,336.94,424.71,216.8,207.3,0.999,793364.4,793364.4,17285,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214341,2324698.00
08/08/2017 13:45,2,8.234,ACTIVE,219.84,370.00,59.981,1502214303,"201051344000576","219011344069620",27.10,39.00,0,335.14,427.71,226.0,216.2,1.039,807925.5,807925.5,17297,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214342,2324699.00
08/08/2017 13:45,2,7.604,ACTIVE,213.74,355.88,59.975,1502214303,"274151322000087","219011344069620",25.96,67.00,0,330.03,394.35,200.0,191.1,0.742,992586.8,992586.8,17403,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214343,2324700.00
08/08/2017 13:45,2,8.160,ACTIVE,214.64,360.99,59.965,1502214303,"274151322000076","219011344069620",27.04,58.30,0,330.03,403.67,223.3,213.6,0.879,1114293.3,1114293.3,17174,0,0,0,L,1151911521,1,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502214344,2324701.00
08/08/2017 14:00,2,8.234,ACTIVE,219.39,367.30,59.996,1502215203,"201051344000645","219011344069620",26.34,43.20,0,337.84,428.01,219.6,210.0,0.999,806890.8,806890.8,17271,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215204,2324702.00
08/08/2017 14:00,2,7.477,ACTIVE,213.96,369.40,59.996,1502215203,"274151322000085","219011344069620",23.48,56.80,0,332.13,392.25,177.9,169.8,0.689,1012327.4,1012327.4,17172,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215205,2324703.00
08/08/2017 14:00,2,8.336,ACTIVE,218.26,368.20,60.002,1502215203,"201051344000633","219011344069620",25.88,48.50,0,335.14,422.30,218.4,208.9,1.034,793969.7,793969.7,17322,0,0,0,L,1122011218,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215206,2324704.00
08/08/2017 14:00,2,8.277,ACTIVE,219.84,368.50,59.965,1502215203,"201051344000469","219011344069620",26.48,41.30,0,335.74,428.61,222.0,212.3,1.025,797867.2,797867.2,17288,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215207,2324705.00
08/08/2017 14:00,2,8.234,ACTIVE,216.90,367.30,60.018,1502215203,"201051344000646","219011344069620",25.88,47.80,0,333.63,423.20,215.7,206.2,1.030,792261.8,792261.8,17276,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215208,2324706.00
08/08/2017 14:00,2,7.631,ACTIVE,213.96,374.81,59.996,1502215203,"274151322000052","219011344069620",26.00,57.30,0,330.33,402.46,200.8,191.8,0.791,1054402.0,1054402.0,17169,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215209,2324707.00
08/08/2017 14:00,2,8.354,ACTIVE,218.26,366.10,60.028,1502215203,"201051344000585","219011344069620",25.86,47.80,0,334.54,426.21,218.7,209.1,1.016,806168.7,806168.7,17273,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215210,2324708.00
08/08/2017 14:00,2,8.178,ALERT,216.45,365.49,60.002,1502215203,"201051344001230","219011344069620",26.24,47.50,0,301.47,424.11,217.6,208.1,1.012,796738.9,796738.9,17315,0,0,0,L,1122011218,0,124.04,122.91,0002,44,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215212,2324709.00
08/08/2017 14:00,2,8.189,ACTIVE,218.26,366.40,60.034,1502215203,"201051344000582","219011344069620",26.04,47.00,0,323.11,423.81,216.3,206.8,0.990,785740.9,785740.9,17264,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215213,2324710.00
08/08/2017 14:00,2,8.189,ACTIVE,216.90,364.29,60.034,1502215203,"201051344000955","219011344069620",26.00,49.50,0,335.14,422.90,215.7,206.2,1.034,805870.8,805870.8,17289,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215214,2324711.00
08/08/2017 14:00,2,5.107,ACTIVE,213.74,409.68,60.002,1502215203,"274151322000094","219011344069620",36.40,54.50,0,374.51,445.45,188.1,179.7,0.734,871322.5,871322.5,17559,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215215,2324712.00
08/08/2017 14:00,2,8.359,ACTIVE,219.84,369.10,60.018,1502215203,"201051344000579","219011344069620",25.78,49.50,0,337.54,427.71,218.2,208.7,1.012,816111.2,816111.2,17283,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215216,2324713.00
08/08/2017 14:00,2,8.254,ACTIVE,216.67,365.19,60.034,1502215203,"201051344000890","219011344069620",25.92,49.50,0,335.14,422.60,216.6,207.1,0.986,799947.2,799947.2,17286,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215217,2324714.00
08/08/2017 14:00,2,8.213,ACTIVE,217.58,363.99,60.018,1502215203,"201051344000438","219011344069620",26.02,48.50,0,333.33,423.20,216.3,206.9,1.008,802255.9,802255.9,17268,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215217,2324715.00
08/08/2017 14:00,2,7.422,ACTIVE,217.13,357.38,60.012,1502215203,"201051344000417","219011344069620",17.89,46.60,0,337.84,394.95,134.5,127.9,0.632,716034.1,716034.1,17312,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215218,2324716.00
08/08/2017 14:00,2,7.658,ACTIVE,213.29,356.78,60.002,1502215203,"274151322000083","219011344069620",25.72,60.30,0,328.82,397.96,199.5,190.6,0.809,1043753.1,1043753.1,17182,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215219,2324717.00
08/08/2017 14:00,2,8.064,ACTIVE,214.41,354.37,59.996,1502215203,"274151322000076","219011344069620",26.44,58.50,0,331.83,407.27,215.7,206.3,0.840,1114345.7,1114345.7,17175,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215220,2324718.00
08/08/2017 14:00,2,8.289,ACTIVE,218.26,364.89,60.007,1502215203,"201051344000868","219011344069620",26.50,41.80,0,333.33,422.90,222.5,212.8,1.008,796203.6,796203.6,17301,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215221,2324719.00
08/08/2017 14:00,2,8.002,ACTIVE,213.29,362.79,60.007,1502215203,"274151322000095","219011344069620",26.46,60.00,0,329.13,402.16,214.3,204.9,0.818,1103613.8,1103613.8,17193,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215222,2324720.00
08/08/2017 14:00,2,7.582,ACTIVE,219.84,361.59,60.007,1502215203,"201051344000988","219011344069620",17.89,41.50,0,339.65,401.56,137.5,130.8,0.632,688124.1,688124.1,17273,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215223,2324721.00
08/08/2017 14:00,2,8.387,ACTIVE,218.26,364.89,60.018,1502215203,"201051344001025","219011344069620",25.78,49.50,0,334.24,423.50,219.2,209.6,0.986,803155.0,803155.0,17273,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215224,2324722.00
08/08/2017 14:00,2,8.287,ACTIVE,219.84,369.10,60.012,1502215203,"201051344000458","219011344069620",26.30,44.00,0,338.44,428.31,220.8,211.2,1.039,807344.1,807344.1,17268,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215225,2324723.00
08/08/2017 14:00,2,8.283,ALERT,220.06,369.70,59.981,1502215203,"201051344000853","219011344069620",26.70,42.30,0,308.99,428.91,223.9,214.2,1.047,808702.3,808702.3,17291,0,0,0,L,1122011218,0,125.17,125.17,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215227,2324724.00
08/08/2017 14:00,2,8.338,ACTIVE,216.45,364.59,60.007,1502215203,"201051344000685","219011344069620",25.86,47.00,0,334.24,422.30,218.3,208.8,1.025,802097.3,802097.3,17307,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215228,2324725.00
08/08/2017 14:00,2,8.229,ACTIVE,218.03,367.00,60.023,1502215203,"201051344000917","219011344069620",26.24,47.00,0,320.41,422.00,218.7,209.2,1.012,798797.8,798797.8,17302,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215229,2324726.00
08/08/2017 14:00,2,8.303,ACTIVE,216.67,364.59,60.018,1502215203,"201051344001145","219011344069620",25.98,45.30,0,334.24,422.60,218.3,208.8,1.008,806804.3,806804.3,17288,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215229,2324727.00
08/08/2017 14:00,2,8.248,ACTIVE,218.48,368.80,60.034,1502215203,"201051344000651","219011344069620",25.96,49.30,0,335.14,429.52,216.7,207.2,0.986,795756.9,795756.9,17281,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215230,2324728.00
08/08/2017 14:00,2,7.541,ACTIVE,213.51,372.41,60.012,1502215203,"274151322000088","219011344069620",25.31,55.00,0,330.33,396.45,193.2,184.6,0.738,1001549.0,1001549.0,17174,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215231,2324729.00
08/08/2017 14:00,2,5.066,ACTIVE,214.41,420.20,59.991,1502215203,"274151322000068","219011344069620",36.68,54.80,0,375.41,447.25,189.0,180.5,0.734,872152.1,872152.1,17572,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215232,2324730.00
08/08/2017 14:00,2,8.250,ACTIVE,217.80,367.30,60.002,1502215203,"201051344001135","219011344069620",25.76,49.00,0,334.84,422.30,215.4,206.0,0.990,791297.7,791297.7,17250,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215233,2324731.00
08/08/2017 14:00,2,8.297,ACTIVE,217.35,366.40,60.007,1502215203,"201051344000594","219011344069620",26.02,57.00,0,334.24,422.30,218.6,209.0,0.990,810735.6,810735.6,17275,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215234,2324732.00
08/08/2017 14:00,2,8.432,ACTIVE,218.26,367.30,60.007,1502215203,"201051344001203","219011344069620",25.70,48.80,0,336.04,426.51,219.5,210.0,1.016,801239.3,801239.3,17308,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215235,2324733.00
08/08/2017 14:00,2,7.570,ACTIVE,213.29,371.81,60.002,1502215203,"274151322000054","219011344069620",23.78,56.50,0,330.93,394.95,182.3,174.0,0.698,1017525.4,1017525.4,17158,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215236,2324734.00
08/08/2017 14:00,2,8.223,ACTIVE,218.48,366.10,60.007,1502215203,"201051344000867","219011344069620",26.46,47.00,0,334.84,421.70,220.1,210.5,1.003,794930.9,794930.9,17308,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215237,2324735.00
08/08/2017 14:00,2,8.156,ACTIVE,218.26,368.80,60.002,1502215203,"201051344001093","219011344069620",26.34,47.00,0,334.54,428.01,217.6,208.1,0.994,798787.1,798787.1,17309,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215238,2324736.00
08/08/2017 14:00,2,8.393,ACTIVE,219.16,370.00,60.007,1502215203,"201051344000900","219011344069620",26.78,39.80,0,318.00,432.82,227.5,217.7,1.021,816880.1,816880.1,17310,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215238,2324737.00
08/08/2017 14:00,2,8.158,ACTIVE,219.16,368.80,60.002,1502215203,"201051344000648","219011344069620",26.28,43.20,0,331.23,428.61,217.0,207.5,1.008,803498.8,803498.8,17282,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215239,2324738.00
08/08/2017 14:00,2,8.221,ACTIVE,219.16,369.70,60.007,1502215203,"201051344000569","219011344069620",26.82,42.00,0,335.44,428.01,223.2,213.5,1.043,818558.1,818558.1,17253,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215240,2324739.00
08/08/2017 14:00,2,8.209,ACTIVE,218.93,368.20,60.012,1502215203,"201051344000983","219011344069620",26.74,43.00,0,328.52,434.33,222.3,212.7,1.039,809363.7,809363.7,17286,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215241,2324740.00
08/08/2017 14:00,2,8.189,ACTIVE,218.93,367.00,60.007,1502215203,"201051344001158","219011344069620",26.00,47.30,0,336.94,427.11,215.7,206.2,0.990,793418.1,793418.1,17286,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215242,2324741.00
08/08/2017 14:00,2,8.178,ACTIVE,219.16,369.10,60.007,1502215203,"201051344000576","219011344069620",26.72,40.80,0,320.11,433.12,221.3,211.6,1.025,807980.9,807980.9,17298,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215243,2324742.00
08/08/2017 14:00,2,7.486,ACTIVE,213.74,370.60,59.996,1502215203,"274151322000087","219011344069620",25.52,70.30,0,330.03,394.65,193.4,184.7,0.725,992635.1,992635.1,17404,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502215244,2324743.00
08/08/2017 14:15,2,8.141,ALERT,219.39,367.00,59.970,1502216103,"201051344000645","219011344069620",26.80,43.20,0,306.88,423.81,220.8,211.2,1.012,806942.2,806942.2,17272,0,0,0,L,1122011218,0,124.72,124.72,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216105,2324744.00
08/08/2017 14:15,2,7.365,ACTIVE,213.51,373.61,59.965,1502216103,"274151322000085","219011344069620",23.76,58.00,0,330.63,388.34,177.1,169.0,0.685,1012369.0,1012369.0,17173,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216106,2324745.00
08/08/2017 14:15,2,8.186,ACTIVE,218.03,367.90,59.975,1502216103,"201051344000633","219011344069620",26.44,49.50,0,334.84,419.30,219.2,209.6,1.043,794021.1,794021.1,17323,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216107,2324746.00
08/08/2017 14:15,2,8.174,ACTIVE,219.61,369.10,59.965,1502216103,"201051344000469","219011344069620",27.19,40.20,0,336.64,426.51,225.1,215.4,1.047,797919.8,797919.8,17289,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216108,2324747.00
08/08/2017 14:15,2,8.061,ACTIVE,215.77,365.49,59.970,1502216103,"201051344000646","219011344069620",26.56,49.50,0,334.24,419.00,216.8,207.3,1.025,792312.7,792312.7,17277,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216108,2324748.00
08/08/2017 14:15,2,7.473,ACTIVE,213.51,365.49,59.959,1502216103,"274151322000052","219011344069620",26.12,60.00,0,329.73,393.75,197.5,188.7,0.787,1054448.6,1054448.6,17170,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216109,2324749.00
08/08/2017 14:15,2,8.303,ACTIVE,217.80,367.30,59.970,1502216103,"201051344000585","219011344069620",26.38,48.50,0,334.54,418.70,221.8,212.1,1.052,806220.8,806220.8,17274,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216110,2324750.00
08/08/2017 14:15,2,7.992,ACTIVE,215.77,361.89,60.002,1502216103,"201051344001230","219011344069620",26.96,48.50,0,332.43,419.60,218.1,208.6,1.016,796790.2,796790.2,17317,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216111,2324751.00
08/08/2017 14:15,2,8.127,ACTIVE,217.58,365.19,59.959,1502216103,"201051344000582","219011344069620",26.40,46.40,0,334.54,419.60,217.3,207.8,1.003,785791.8,785791.8,17265,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216112,2324752.00
08/08/2017 14:15,2,8.180,ACTIVE,216.45,364.29,59.970,1502216103,"201051344000955","219011344069620",25.96,49.00,0,333.63,418.70,215.1,205.7,1.021,805921.5,805921.5,17290,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216113,2324753.00
08/08/2017 14:15,2,5.008,ACTIVE,213.29,397.66,59.959,1502216103,"274151322000094","219011344069620",36.70,56.30,0,372.11,442.74,186.1,177.6,0.720,871366.2,871366.2,17560,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216114,2324754.00
08/08/2017 14:15,2,8.191,ACTIVE,219.61,367.60,59.981,1502216103,"201051344000579","219011344069620",26.34,50.40,0,337.54,423.81,218.5,208.9,1.012,816162.5,816162.5,17284,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216115,2324755.00
08/08/2017 14:15,2,8.031,ACTIVE,216.22,363.39,59.970,1502216103,"201051344000890","219011344069620",26.74,50.60,0,334.24,419.30,217.4,207.9,0.999,799998.2,799998.2,17287,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216116,2324756.00
08/08/2017 14:15,2,7.996,ACTIVE,217.13,365.49,59.954,1502216103,"201051344000438","219011344069620",26.54,49.50,0,335.14,418.39,214.9,205.5,1.016,802306.5,802306.5,17269,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216117,2324757.00
08/08/2017 14:15,2,7.465,ACTIVE,216.45,356.78,59.959,1502216103,"201051344000417","219011344069620",17.91,47.80,0,336.04,392.25,135.3,128.7,0.650,716065.6,716065.6,17313,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216118,2324758.00
08/08/2017 14:15,2,7.482,ACTIVE,213.06,376.62,59.965,1502216103,"274151322000083","219011344069620",25.96,62.30,0,329.73,393.15,196.7,187.9,0.791,1043799.4,1043799.4,17183,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216119,2324759.00
08/08/2017 14:15,2,7.906,ACTIVE,213.96,370.60,59.959,1502216103,"274151322000076","219011344069620",26.48,60.80,0,331.83,399.76,211.9,202.6,0.826,1114395.7,1114395.7,17176,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216120,2324760.00
08/08/2017 14:15,2,8.219,ACTIVE,218.03,365.80,59.981,1502216103,"201051344000868","219011344069620",26.96,41.80,0,334.54,420.80,224.4,214.7,1.016,796256.0,796256.0,17302,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216121,2324761.00
08/08/2017 14:15,2,7.855,ACTIVE,212.83,361.29,59.965,1502216103,"274151322000095","219011344069620",26.58,61.00,0,328.82,396.75,211.4,202.1,0.800,1103663.6,1103663.6,17194,0,0,0,L,1151911521,0,122.23,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216122,2324762.00
08/08/2017 14:15,2,7.814,ACTIVE,219.39,361.29,59.970,1502216103,"201051344000988","219011344069620",17.89,42.30,0,338.44,398.86,141.6,134.7,0.658,688156.5,688156.5,17274,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216123,2324763.00
08/08/2017 14:15,2,8.262,ACTIVE,217.35,364.29,59.970,1502216103,"201051344001025","219011344069620",26.54,50.00,0,334.54,419.00,221.9,212.3,1.008,803206.9,803206.9,17274,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216124,2324764.00
08/08/2017 14:15,2,8.209,ACTIVE,219.39,367.30,59.965,1502216103,"201051344000458","219011344069620",26.74,44.00,0,336.94,425.31,222.2,212.6,1.047,807396.0,807396.0,17269,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216125,2324765.00
08/08/2017 14:15,2,8.209,ALERT,220.06,371.21,60.007,1502216103,"201051344000853","219011344069620",27.10,42.80,0,307.48,425.01,225.2,215.5,1.052,808754.7,808754.7,17293,0,0,0,L,1122011218,0,125.17,124.72,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216126,2324766.00
08/08/2017 14:15,2,8.203,ACTIVE,216.00,363.99,59.965,1502216103,"201051344000685","219011344069620",26.26,47.50,0,336.04,419.00,217.9,208.4,1.069,802148.5,802148.5,17308,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216127,2324767.00
08/08/2017 14:15,2,8.111,ACTIVE,217.35,367.00,59.981,1502216103,"201051344000917","219011344069620",26.74,46.60,0,334.24,418.09,219.6,210.1,1.047,798849.3,798849.3,17303,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216128,2324768.00
08/08/2017 14:15,2,8.182,ACTIVE,216.00,364.89,59.975,1502216103,"201051344001145","219011344069620",26.32,45.30,0,335.74,418.70,218.1,208.6,0.999,806855.5,806855.5,17289,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216129,2324769.00
08/08/2017 14:15,2,8.141,ACTIVE,217.80,365.80,59.959,1502216103,"201051344000651","219011344069620",26.50,48.50,0,334.54,419.30,218.3,208.8,0.994,795808.1,795808.1,17282,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216130,2324770.00
08/08/2017 14:15,2,7.346,ACTIVE,213.29,373.31,59.959,1502216103,"274151322000088","219011344069620",25.64,57.00,0,330.33,392.25,190.6,182.1,0.729,1001594.0,1001594.0,17175,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216131,2324771.00
08/08/2017 14:15,2,5.039,ACTIVE,214.41,413.89,59.965,1502216103,"274151322000068","219011344069620",36.30,56.50,0,373.31,440.94,185.3,176.9,0.716,872195.8,872195.8,17573,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216132,2324772.00
08/08/2017 14:15,2,8.182,ACTIVE,217.35,365.49,59.996,1502216103,"201051344001135","219011344069620",26.24,49.00,0,335.14,418.09,217.4,207.9,1.003,791348.6,791348.6,17251,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216133,2324773.00
08/08/2017 14:15,2,8.053,ACTIVE,217.35,367.00,59.938,1502216103,"201051344000594","219011344069620",26.88,56.80,0,334.54,421.10,219.0,209.4,1.021,810787.1,810787.1,17276,0,0,0,L,1122011218,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216134,2324774.00
08/08/2017 14:15,2,8.152,ACTIVE,217.58,365.19,59.986,1502216103,"201051344001203","219011344069620",26.96,49.00,0,335.74,420.20,222.4,212.7,1.043,801291.5,801291.5,17309,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216135,2324775.00
08/08/2017 14:15,2,7.363,ACTIVE,213.29,367.90,59.965,1502216103,"274151322000054","219011344069620",24.43,57.00,0,330.63,391.04,182.1,173.9,0.698,1017568.2,1017568.2,17159,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216136,2324776.00
08/08/2017 14:15,2,8.270,ACTIVE,218.03,367.00,59.981,1502216103,"201051344000867","219011344069620",26.44,47.50,0,335.44,418.09,221.4,211.8,1.016,794982.9,794982.9,17309,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216136,2324777.00
08/08/2017 14:15,2,8.061,ACTIVE,217.35,365.49,59.981,1502216103,"201051344001093","219011344069620",26.94,46.20,0,334.84,419.30,219.8,210.2,0.986,798838.7,798838.7,17310,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216137,2324778.00
08/08/2017 14:15,2,8.189,ACTIVE,218.93,368.50,59.975,1502216103,"201051344000900","219011344069620",27.51,41.00,0,335.74,426.21,228.4,218.5,1.030,816933.6,816933.6,17311,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216138,2324779.00
08/08/2017 14:15,2,8.100,ACTIVE,218.93,367.90,59.975,1502216103,"201051344000648","219011344069620",26.60,43.80,0,336.04,424.41,218.3,208.8,1.012,803549.9,803549.9,17283,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216139,2324780.00
08/08/2017 14:15,2,8.148,ACTIVE,219.16,365.49,59.981,1502216103,"201051344000569","219011344069620",27.21,42.50,0,335.14,425.01,224.6,214.8,1.003,818610.7,818610.7,17254,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216140,2324781.00
08/08/2017 14:15,2,8.184,ACTIVE,219.39,369.10,59.986,1502216103,"201051344000983","219011344069620",27.02,43.00,0,333.93,425.61,223.9,214.2,1.039,809416.2,809416.2,17287,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216141,2324782.00
