ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 14:15,2,8.172,ACTIVE,219.61,368.20,59.981,1502216103,"201051344001158","219011344069620",26.28,48.00,0,336.34,423.20,217.4,207.9,1.008,793468.9,793468.9,17287,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216142,2324783.00
08/08/2017 14:15,2,8.115,ACTIVE,219.39,368.20,59.996,1502216103,"201051344000576","219011344069620",27.08,40.80,0,336.94,425.91,222.3,212.7,1.039,808033.0,808033.0,17299,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216143,2324784.00
08/08/2017 14:15,2,7.412,ACTIVE,213.06,358.28,59.981,1502216103,"274151322000087","219011344069620",25.68,72.00,0,330.03,391.94,192.8,184.2,0.729,992680.4,992680.4,17405,0,0,0,L,1151911521,0,122.23,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502216144,2324785.00
08/08/2017 14:30,2,8.098,ACTIVE,219.16,367.30,59.965,1502217003,"201051344000645","219011344069620",26.32,43.40,0,319.81,422.00,215.9,206.5,0.977,806994.8,806994.8,17274,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217004,2324786.00
08/08/2017 14:30,2,7.180,ACTIVE,213.74,352.57,59.965,1502217003,"274151322000085","219011344069620",23.66,59.50,0,328.82,386.83,172.0,164.1,0.663,1012411.0,1012411.0,17174,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217005,2324787.00
08/08/2017 14:30,2,7.754,ACTIVE,217.80,364.29,59.954,1502217003,"201051344000633","219011344069620",26.32,51.00,0,318.91,416.59,206.6,197.5,0.994,794073.2,794073.2,17324,0,0,0,L,1122011218,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217006,2324788.00
08/08/2017 14:30,2,7.768,ACTIVE,219.39,368.50,59.959,1502217003,"201051344000469","219011344069620",27.06,39.80,0,318.00,423.50,212.9,203.6,0.999,797973.3,797973.3,17290,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217007,2324789.00
08/08/2017 14:30,2,7.520,ACTIVE,216.00,360.99,59.933,1502217003,"201051344000646","219011344069620",26.08,50.00,0,319.21,417.49,198.6,189.7,0.941,792364.2,792364.2,17278,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217008,2324790.00
08/08/2017 14:30,2,6.646,ACTIVE,213.51,368.50,59.959,1502217003,"274151322000052","219011344069620",25.98,62.00,0,328.22,391.64,174.8,166.8,0.694,1054495.3,1054495.3,17171,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217009,2324791.00
08/08/2017 14:30,2,6.742,ACTIVE,217.13,364.59,59.975,1502217003,"201051344000585","219011344069620",26.48,49.00,0,320.41,416.89,180.9,172.6,0.857,806273.6,806273.6,17275,0,0,0,L,1122011218,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217010,2324792.00
08/08/2017 14:30,2,6.557,ACTIVE,214.87,357.98,59.981,1502217003,"201051344001230","219011344069620",26.54,48.50,0,318.61,417.79,176.2,168.2,0.849,796842.1,796842.1,17318,0,0,0,L,1122011218,0,123.14,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217011,2324793.00
08/08/2017 14:30,2,7.408,ACTIVE,217.13,363.99,59.954,1502217003,"201051344000582","219011344069620",26.24,47.50,0,318.00,417.79,197.0,188.2,0.906,785843.5,785843.5,17266,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217012,2324794.00
08/08/2017 14:30,2,7.646,ACTIVE,216.45,362.79,59.965,1502217003,"201051344000955","219011344069620",26.56,50.00,0,318.30,417.19,205.7,196.6,0.977,805972.6,805972.6,17291,0,0,0,L,1122011218,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217013,2324795.00
08/08/2017 14:30,2,4.807,ACTIVE,213.74,410.88,59.959,1502217003,"274151322000094","219011344069620",36.00,58.50,0,331.23,441.24,175.0,167.0,0.685,871410.3,871410.3,17561,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217013,2324796.00
08/08/2017 14:30,2,8.789,ACTIVE,220.06,370.60,59.933,1502217003,"201051344000579","219011344069620",25.98,51.80,0,321.61,421.40,231.1,221.2,1.074,816214.5,816214.5,17285,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217014,2324797.00
08/08/2017 14:30,2,8.715,ACTIVE,216.67,366.10,59.981,1502217003,"201051344000890","219011344069620",26.08,51.80,0,319.21,418.09,230.1,220.2,1.039,800049.8,800049.8,17288,0,0,0,L,1122011218,0,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217015,2324798.00
08/08/2017 14:30,2,8.709,ACTIVE,217.80,368.80,59.970,1502217003,"201051344000438","219011344069620",25.80,50.00,0,319.21,417.79,227.6,217.7,1.039,802357.6,802357.6,17270,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217016,2324799.00
08/08/2017 14:30,2,7.844,ACTIVE,216.90,358.28,59.970,1502217003,"201051344000417","219011344069620",17.89,48.50,0,317.10,391.34,142.1,135.2,0.663,716097.6,716097.6,17314,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217017,2324800.00
08/08/2017 14:30,2,7.816,ACTIVE,213.29,353.47,59.970,1502217003,"274151322000083","219011344069620",25.80,64.00,0,330.03,391.34,204.2,195.2,0.822,1043845.9,1043845.9,17184,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217018,2324801.00
08/08/2017 14:30,2,8.123,ACTIVE,214.19,355.28,59.954,1502217003,"274151322000076","219011344069620",26.42,63.70,0,329.73,395.55,217.2,207.7,0.857,1114445.9,1114445.9,17177,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217019,2324802.00
08/08/2017 14:30,2,8.900,ACTIVE,218.26,369.70,59.922,1502217003,"201051344000868","219011344069620",26.28,42.30,0,320.11,418.70,236.7,226.6,1.065,796309.3,796309.3,17303,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217020,2324803.00
08/08/2017 14:30,2,8.270,ACTIVE,213.29,362.79,59.970,1502217003,"274151322000095","219011344069620",26.46,66.70,0,325.82,394.95,221.4,211.8,0.844,1103713.7,1103713.7,17195,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217021,2324804.00
08/08/2017 14:30,2,8.131,ACTIVE,220.06,361.89,59.970,1502217003,"201051344000988","219011344069620",17.89,41.80,0,318.61,397.05,147.3,140.3,0.676,688189.8,688189.8,17275,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217022,2324805.00
08/08/2017 14:30,2,8.861,ACTIVE,218.26,368.20,59.991,1502217003,"201051344001025","219011344069620",26.14,50.20,0,319.51,417.79,234.5,224.4,1.052,803259.7,803259.7,17275,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217022,2324806.00
08/08/2017 14:30,2,8.777,ACTIVE,220.29,370.60,59.959,1502217003,"201051344000458","219011344069620",26.48,44.00,0,319.21,422.90,235.2,225.0,1.100,807448.9,807448.9,17270,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217023,2324807.00
08/08/2017 14:30,2,8.748,ACTIVE,220.52,371.51,59.954,1502217003,"201051344000853","219011344069620",26.90,43.20,0,321.31,424.11,238.1,227.9,1.127,808808.3,808808.3,17295,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217024,2324808.00
08/08/2017 14:30,2,8.758,ACTIVE,216.67,367.60,59.917,1502217003,"201051344000685","219011344069620",26.22,48.00,0,316.80,417.19,232.5,222.5,1.136,802200.3,802200.3,17309,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217025,2324809.00
08/08/2017 14:30,2,8.795,ACTIVE,218.26,366.10,59.975,1502217003,"201051344000917","219011344069620",26.18,47.50,0,318.91,416.59,233.1,223.0,1.105,798901.5,798901.5,17304,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217026,2324810.00
08/08/2017 14:30,2,8.721,ACTIVE,216.90,367.60,59.981,1502217003,"201051344001145","219011344069620",26.20,46.60,0,320.71,417.49,231.2,221.2,1.087,806907.3,806907.3,17290,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217027,2324811.00
08/08/2017 14:30,2,8.857,ACTIVE,218.71,370.00,59.970,1502217003,"201051344000651","219011344069620",25.86,48.50,0,320.11,417.19,231.9,221.9,1.056,795860.0,795860.0,17283,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217028,2324812.00
08/08/2017 14:30,2,7.850,ACTIVE,213.51,352.57,59.949,1502217003,"274151322000088","219011344069620",25.49,58.30,0,328.22,390.74,202.4,193.5,0.765,1001639.2,1001639.2,17176,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217029,2324813.00
08/08/2017 14:30,2,5.389,ACTIVE,214.64,415.69,59.954,1502217003,"274151322000068","219011344069620",36.16,58.00,0,333.33,440.04,197.7,188.9,0.765,872239.7,872239.7,17574,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217030,2324814.00
08/08/2017 14:30,2,8.805,ACTIVE,218.03,366.40,59.970,1502217003,"201051344001135","219011344069620",25.86,49.00,0,320.11,416.29,230.4,220.5,1.078,791400.2,791400.2,17252,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217031,2324815.00
08/08/2017 14:30,2,8.828,ACTIVE,217.80,368.80,59.970,1502217003,"201051344000594","219011344069620",26.02,58.50,0,319.81,419.90,232.6,222.5,1.052,810839.2,810839.2,17277,0,0,0,L,1122011218,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217032,2324816.00
08/08/2017 14:30,2,8.746,ACTIVE,218.71,368.80,60.012,1502217003,"201051344001203","219011344069620",26.60,49.50,0,318.61,418.70,235.7,225.5,1.105,801344.2,801344.2,17310,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217033,2324817.00
08/08/2017 14:30,2,7.900,ACTIVE,213.74,361.29,59.981,1502217003,"274151322000054","219011344069620",24.19,58.30,0,327.02,389.84,193.3,184.7,0.738,1017611.3,1017611.3,17160,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217035,2324818.00
08/08/2017 14:30,2,8.885,ACTIVE,218.71,368.20,59.975,1502217003,"201051344000867","219011344069620",26.22,47.00,0,318.30,418.09,235.9,225.8,1.065,795035.7,795035.7,17310,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217035,2324819.00
08/08/2017 14:30,2,8.744,ACTIVE,218.48,369.10,59.965,1502217003,"201051344001093","219011344069620",26.42,46.80,0,319.51,417.19,234.0,224.0,1.065,798890.8,798890.8,17311,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217036,2324820.00
08/08/2017 14:30,2,8.193,ACTIVE,219.16,368.50,60.002,1502217003,"201051344000900","219011344069620",26.96,40.60,0,321.01,425.01,223.5,213.8,0.999,816988.0,816988.0,17312,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217037,2324821.00
08/08/2017 14:30,2,7.730,ACTIVE,218.93,366.40,59.981,1502217003,"201051344000648","219011344069620",26.60,45.30,0,316.80,420.80,208.1,198.9,0.972,803601.8,803601.8,17284,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217038,2324822.00
08/08/2017 14:30,2,7.803,ACTIVE,218.93,365.19,59.981,1502217003,"201051344000569","219011344069620",26.76,42.50,0,318.30,422.90,211.4,202.1,0.986,818664.2,818664.2,17255,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217039,2324823.00
08/08/2017 14:30,2,7.887,ACTIVE,219.61,367.30,59.991,1502217003,"201051344000983","219011344069620",26.74,43.80,0,318.30,422.90,213.6,204.2,1.003,809469.6,809469.6,17288,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217040,2324824.00
08/08/2017 14:30,2,7.793,ACTIVE,219.16,365.19,59.986,1502217003,"201051344001158","219011344069620",26.10,48.00,0,320.11,421.70,205.8,196.8,0.946,793520.7,793520.7,17288,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217041,2324825.00
08/08/2017 14:30,2,7.508,ACTIVE,219.16,366.40,59.970,1502217003,"201051344000576","219011344069620",26.68,41.80,0,319.21,423.50,202.8,193.8,0.946,808085.9,808085.9,17300,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217042,2324826.00
08/08/2017 14:30,2,6.793,ACTIVE,213.51,368.20,59.986,1502217003,"274151322000087","219011344069620",25.66,73.70,0,327.92,391.94,176.4,168.4,0.667,992726.1,992726.1,17406,0,0,0,L,1151911521,0,122.46,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217043,2324827.00
08/08/2017 14:45,2,7.996,ACTIVE,219.16,367.30,59.965,1502217903,"201051344000645","219011344069620",26.32,43.80,0,336.34,429.82,213.1,203.8,0.972,807041.8,807041.8,17275,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217904,2324828.00
08/08/2017 14:45,2,7.094,ACTIVE,213.74,372.41,59.959,1502217903,"274151322000085","219011344069620",24.33,58.80,0,330.03,400.06,174.7,166.7,0.672,1012449.3,1012449.3,17175,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217905,2324829.00
08/08/2017 14:45,2,8.002,ACTIVE,218.03,366.10,59.965,1502217903,"201051344000633","219011344069620",26.24,50.20,0,334.24,428.01,212.5,203.2,1.012,794120.0,794120.0,17325,0,0,0,L,1122011218,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217906,2324830.00
08/08/2017 14:45,2,8.004,ACTIVE,219.61,367.90,59.959,1502217903,"201051344000469","219011344069620",26.60,40.40,0,333.93,429.82,215.6,206.2,1.003,798021.0,798021.0,17291,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217907,2324831.00
08/08/2017 14:45,2,7.842,ACTIVE,216.22,363.39,59.965,1502217903,"201051344000646","219011344069620",26.56,50.60,0,331.83,424.41,210.9,201.7,0.999,792410.6,792410.6,17279,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217908,2324832.00
08/08/2017 14:45,2,7.240,ACTIVE,213.51,358.58,59.965,1502217903,"274151322000052","219011344069620",26.52,62.30,0,325.22,407.57,194.5,185.8,0.769,1054537.8,1054537.8,17172,0,0,0,L,1151911521,0,122.01,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217909,2324833.00
08/08/2017 14:45,2,8.023,ACTIVE,217.35,367.00,59.975,1502217903,"201051344000585","219011344069620",26.48,49.00,0,334.84,426.21,215.1,205.6,0.994,806321.1,806321.1,17276,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217910,2324834.00
08/08/2017 14:45,2,7.854,ACTIVE,215.54,361.59,59.965,1502217903,"201051344001230","219011344069620",26.70,48.30,0,332.43,424.41,212.2,202.9,1.003,796888.8,796888.8,17319,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217911,2324835.00
08/08/2017 14:45,2,7.873,ACTIVE,217.58,368.20,59.991,1502217903,"201051344000582","219011344069620",26.46,47.80,0,334.24,428.61,211.0,201.7,0.968,785889.9,785889.9,17267,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217912,2324836.00
08/08/2017 14:45,2,7.875,ACTIVE,216.45,364.59,59.996,1502217903,"201051344000955","219011344069620",26.38,49.50,0,333.63,423.20,210.4,201.2,0.994,806018.9,806018.9,17292,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217912,2324837.00
08/08/2017 14:45,2,4.941,ACTIVE,213.29,401.26,59.975,1502217903,"274151322000094","219011344069620",36.52,58.00,0,330.93,448.15,182.4,174.1,0.712,871450.3,871450.3,17562,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217913,2324838.00
08/08/2017 14:45,2,7.973,ACTIVE,219.39,367.30,59.970,1502217903,"201051344000579","219011344069620",26.34,51.30,0,335.74,428.31,212.5,203.2,0.990,816261.4,816261.4,17286,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217914,2324839.00
08/08/2017 14:45,2,7.912,ACTIVE,216.00,365.49,59.959,1502217903,"201051344000890","219011344069620",26.40,51.00,0,333.33,424.71,211.6,202.3,0.968,800096.4,800096.4,17289,0,0,0,L,1122011218,0,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217915,2324840.00
08/08/2017 14:45,2,7.912,ACTIVE,216.90,365.80,59.981,1502217903,"201051344000438","219011344069620",26.28,50.20,0,334.84,426.81,210.5,201.3,0.986,802403.8,802403.8,17271,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217916,2324841.00
08/08/2017 14:45,2,7.332,ACTIVE,216.22,356.78,59.970,1502217903,"201051344000417","219011344069620",17.87,48.50,0,317.40,399.46,132.8,126.3,0.641,716126.7,716126.7,17315,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217917,2324842.00
08/08/2017 14:45,2,7.320,ACTIVE,213.06,375.41,59.970,1502217903,"274151322000083","219011344069620",26.18,64.00,0,328.52,401.86,193.9,185.2,0.782,1043888.5,1043888.5,17185,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217918,2324843.00
08/08/2017 14:45,2,7.693,ACTIVE,214.19,352.57,59.970,1502217903,"274151322000076","219011344069620",26.78,63.70,0,327.32,406.67,208.3,199.1,0.818,1114491.5,1114491.5,17178,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217919,2324844.00
08/08/2017 14:45,2,8.045,ACTIVE,217.80,364.89,59.981,1502217903,"201051344000868","219011344069620",26.32,42.30,0,334.24,426.51,214.5,205.1,0.968,796356.8,796356.8,17304,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217920,2324845.00
08/08/2017 14:45,2,7.643,ACTIVE,212.83,371.21,59.949,1502217903,"274151322000095","219011344069620",26.82,65.70,0,322.81,401.56,207.5,198.4,0.787,1103759.3,1103759.3,17196,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217921,2324846.00
08/08/2017 14:45,2,7.441,ACTIVE,219.61,360.08,59.986,1502217903,"201051344000988","219011344069620",17.89,42.30,0,317.40,406.07,134.8,128.2,0.632,688219.9,688219.9,17276,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217922,2324847.00
08/08/2017 14:45,2,8.025,ACTIVE,217.35,365.80,59.981,1502217903,"201051344001025","219011344069620",26.34,50.80,0,334.24,426.51,214.2,204.8,0.963,803307.1,803307.1,17276,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217923,2324848.00
08/08/2017 14:45,2,7.914,ACTIVE,219.61,367.00,59.959,1502217903,"201051344000458","219011344069620",26.66,45.30,0,336.04,428.61,213.6,204.2,0.999,807496.2,807496.2,17271,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217923,2324849.00
08/08/2017 14:45,2,8.010,ACTIVE,219.61,368.50,59.970,1502217903,"201051344000853","219011344069620",26.70,42.80,0,338.44,428.91,216.6,207.1,1.016,808856.1,808856.1,17296,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217924,2324850.00
08/08/2017 14:45,2,7.900,ACTIVE,216.00,364.29,59.922,1502217903,"201051344000685","219011344069620",26.62,47.30,0,333.03,423.20,213.0,203.6,1.034,802247.1,802247.1,17310,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217925,2324851.00
08/08/2017 14:45,2,7.973,ACTIVE,217.35,365.80,59.959,1502217903,"201051344000917","219011344069620",26.36,47.30,0,333.63,425.91,212.8,203.5,0.990,798948.4,798948.4,17305,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217926,2324852.00
08/08/2017 14:45,2,7.869,ACTIVE,216.00,362.49,59.933,1502217903,"201051344001145","219011344069620",26.78,46.00,0,332.13,423.20,213.3,203.9,0.977,806954.2,806954.2,17291,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217927,2324853.00
08/08/2017 14:45,2,7.936,ACTIVE,217.80,367.30,59.965,1502217903,"201051344000651","219011344069620",26.32,48.50,0,335.74,428.61,211.4,202.1,0.963,795906.7,795906.7,17284,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217928,2324854.00
08/08/2017 14:45,2,7.156,ACTIVE,213.51,368.80,59.965,1502217903,"274151322000088","219011344069620",25.74,58.00,0,327.32,405.77,186.5,178.1,0.707,1001680.4,1001680.4,17177,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217929,2324855.00
08/08/2017 14:45,2,4.904,ACTIVE,214.41,399.76,59.991,1502217903,"274151322000068","219011344069620",36.60,58.50,0,364.29,449.65,181.0,172.8,0.698,872279.6,872279.6,17575,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217930,2324856.00
08/08/2017 14:45,2,7.912,ACTIVE,217.13,364.59,59.965,1502217903,"201051344001135","219011344069620",26.22,49.50,0,334.24,427.11,210.0,200.8,0.972,791446.7,791446.7,17253,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217931,2324857.00
08/08/2017 14:45,2,7.850,ACTIVE,217.13,365.49,59.970,1502217903,"201051344000594","219011344069620",26.70,58.00,0,332.13,423.81,212.2,202.9,0.972,810886.1,810886.1,17278,0,0,0,L,1122011218,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217932,2324858.00
08/08/2017 14:45,2,7.998,ACTIVE,217.58,365.19,59.970,1502217903,"201051344001203","219011344069620",26.34,49.00,0,336.04,427.71,213.4,204.1,0.999,801391.5,801391.5,17311,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217932,2324859.00
08/08/2017 14:45,2,7.137,ACTIVE,213.29,363.39,59.959,1502217903,"274151322000054","219011344069620",24.63,59.00,0,327.32,404.57,177.8,169.7,0.685,1017650.7,1017650.7,17161,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217933,2324860.00
08/08/2017 14:45,2,8.002,ACTIVE,218.03,362.19,59.970,1502217903,"201051344000867","219011344069620",26.28,48.00,0,334.54,426.21,213.0,203.6,0.977,795082.8,795082.8,17311,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217934,2324861.00
08/08/2017 14:45,2,7.697,ACTIVE,217.58,365.80,59.970,1502217903,"201051344001093","219011344069620",26.96,46.60,0,335.14,428.91,210.1,200.9,0.968,798937.3,798937.3,17312,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217935,2324862.00
08/08/2017 14:45,2,7.965,ACTIVE,218.93,366.70,59.965,1502217903,"201051344000900","219011344069620",27.19,41.00,0,335.44,428.31,219.3,209.7,0.999,817036.2,817036.2,17313,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217936,2324863.00
08/08/2017 14:45,2,7.748,ACTIVE,218.71,366.40,59.975,1502217903,"201051344000648","219011344069620",26.70,45.30,0,335.74,430.42,209.4,200.2,0.968,803648.2,803648.2,17285,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217937,2324864.00
08/08/2017 14:45,2,7.926,ACTIVE,219.16,366.40,59.959,1502217903,"201051344000569","219011344069620",26.90,42.30,0,335.14,429.52,215.9,206.5,1.003,818711.8,818711.8,17256,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217938,2324865.00
08/08/2017 14:45,2,7.861,ACTIVE,219.39,366.40,59.933,1502217903,"201051344000983","219011344069620",27.02,43.60,0,335.14,429.22,215.0,205.6,1.003,809517.1,809517.1,17289,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217939,2324866.00
08/08/2017 14:45,2,7.953,ACTIVE,219.39,368.20,59.938,1502217903,"201051344001158","219011344069620",25.90,48.30,0,335.44,429.22,208.6,199.4,0.963,793567.0,793567.0,17289,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217940,2324867.00
08/08/2017 14:45,2,7.889,ACTIVE,219.39,369.10,59.954,1502217903,"201051344000576","219011344069620",26.68,42.00,0,336.34,429.22,213.1,203.7,0.986,808133.1,808133.1,17301,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217941,2324868.00
08/08/2017 14:45,2,7.168,ACTIVE,213.51,373.91,59.981,1502217903,"274151322000087","219011344069620",25.90,72.30,0,327.02,403.37,187.8,179.4,0.707,992767.6,992767.6,17407,0,0,0,L,1151911521,0,122.46,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502217942,2324869.00
08/08/2017 15:00,2,7.656,ALERT,218.93,365.49,59.975,1502218803,"201051344000645","219011344069620",26.64,43.60,0,300.87,419.30,206.4,197.3,0.937,807091.1,807091.1,17276,0,0,0,L,1122011218,0,124.49,124.49,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218805,2324870.00
08/08/2017 15:00,2,6.795,ACTIVE,213.51,357.98,59.991,1502218803,"274151322000085","219011344069620",24.23,58.80,0,330.63,384.13,166.6,158.8,0.645,1012489.6,1012489.6,17176,0,0,0,L,1151911521,0,122.91,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218806,2324871.00
08/08/2017 15:00,2,7.590,ACTIVE,217.80,365.80,59.975,1502218803,"201051344000633","219011344069620",26.62,50.80,0,335.14,410.88,204.6,195.5,0.972,794169.4,794169.4,17326,0,0,0,L,1122011218,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218807,2324872.00
08/08/2017 15:00,2,7.645,ACTIVE,219.39,368.50,59.965,1502218803,"201051344000469","219011344069620",27.02,39.80,0,335.44,413.59,209.1,199.9,0.977,798071.4,798071.4,17292,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218808,2324873.00
08/08/2017 15:00,2,7.621,ACTIVE,216.45,363.69,60.012,1502218803,"201051344000646","219011344069620",26.14,50.40,0,336.64,412.08,201.7,192.8,0.950,792459.5,792459.5,17280,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218809,2324874.00
08/08/2017 15:00,2,6.980,ALERT,213.29,373.61,59.986,1502218803,"274151322000052","219011344069620",25.90,63.70,0,299.97,388.94,182.9,174.6,0.720,1054582.1,1054582.1,17173,0,0,0,L,1151911521,0,122.23,122.91,0002,53,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218811,2324875.00
08/08/2017 15:00,2,7.666,ACTIVE,217.80,364.59,59.981,1502218803,"201051344000585","219011344069620",26.72,49.00,0,334.84,411.78,207.3,198.2,0.968,806371.3,806371.3,17277,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218812,2324876.00
08/08/2017 15:00,2,7.539,ACTIVE,216.00,362.79,59.991,1502218803,"201051344001230","219011344069620",26.72,48.80,0,336.04,411.48,204.0,195.0,0.968,796938.2,796938.2,17320,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218813,2324877.00
08/08/2017 15:00,2,7.566,ACTIVE,217.80,362.79,59.981,1502218803,"201051344000582","219011344069620",26.44,47.30,0,334.24,412.68,202.5,193.5,0.937,785939.0,785939.0,17268,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218814,2324878.00
08/08/2017 15:00,2,7.426,ACTIVE,216.45,362.19,60.002,1502218803,"201051344000955","219011344069620",26.64,50.20,0,337.54,411.18,200.3,191.4,0.959,806067.5,806067.5,17293,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218815,2324879.00
08/08/2017 15:00,2,4.578,ACTIVE,213.06,415.09,59.986,1502218803,"274151322000094","219011344069620",37.23,58.50,0,373.01,442.74,172.1,164.2,0.667,871492.2,871492.2,17563,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218816,2324880.00
08/08/2017 15:00,2,7.680,ACTIVE,219.16,367.30,60.002,1502218803,"201051344000579","219011344069620",26.32,51.00,0,337.24,414.79,204.6,195.5,0.955,816310.8,816310.8,17287,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218817,2324881.00
08/08/2017 15:00,2,7.592,ACTIVE,216.22,362.49,59.991,1502218803,"201051344000890","219011344069620",26.38,51.80,0,337.54,412.68,202.7,193.7,0.928,800145.4,800145.4,17290,0,0,0,L,1122011218,0,124.04,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218818,2324882.00
08/08/2017 15:00,2,7.535,ACTIVE,217.13,363.09,59.986,1502218803,"201051344000438","219011344069620",26.32,50.20,0,336.34,412.38,200.7,191.8,0.937,802452.5,802452.5,17272,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218819,2324883.00
08/08/2017 15:00,2,6.994,ACTIVE,216.45,356.48,60.002,1502218803,"201051344000417","219011344069620",17.89,49.50,0,338.14,387.44,126.8,120.4,0.597,716157.3,716157.3,17316,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218820,2324884.00
08/08/2017 15:00,2,6.977,ACTIVE,212.83,370.00,59.986,1502218803,"274151322000083","219011344069620",26.04,65.00,0,321.61,397.35,183.9,175.6,0.742,1043933.0,1043933.0,17186,0,0,0,L,1151911521,0,122.01,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218820,2324885.00
08/08/2017 15:00,2,7.252,ACTIVE,213.74,351.37,60.012,1502218803,"274151322000076","219011344069620",26.82,64.50,0,324.92,422.00,197.1,188.3,0.778,1114539.4,1114539.4,17179,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218821,2324886.00
08/08/2017 15:00,2,7.732,ACTIVE,217.58,363.69,59.996,1502218803,"201051344000868","219011344069620",26.62,42.00,0,335.74,412.68,208.4,199.2,0.959,796407.2,796407.2,17305,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218822,2324887.00
08/08/2017 15:00,2,7.344,ACTIVE,212.83,368.20,59.991,1502218803,"274151322000095","219011344069620",26.52,67.70,0,324.02,400.66,197.1,188.3,0.725,1103807.1,1103807.1,17197,0,0,0,L,1151911521,0,122.68,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218823,2324888.00
08/08/2017 15:00,2,7.283,ACTIVE,219.16,359.48,60.002,1502218803,"201051344000988","219011344069620",17.91,41.30,0,338.44,390.74,132.1,125.5,0.614,688251.5,688251.5,17277,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218824,2324889.00
08/08/2017 15:00,2,7.721,ACTIVE,217.35,364.29,60.002,1502218803,"201051344001025","219011344069620",26.46,50.40,0,336.04,412.68,206.9,197.8,0.950,803357.2,803357.2,17277,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218825,2324890.00
08/08/2017 15:00,2,7.561,ACTIVE,219.16,366.70,60.002,1502218803,"201051344000458","219011344069620",27.19,44.80,0,336.94,415.99,208.2,199.0,0.986,807546.2,807546.2,17272,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218826,2324891.00
08/08/2017 15:00,2,7.760,ALERT,219.39,367.60,59.991,1502218803,"201051344000853","219011344069620",26.78,42.50,0,305.98,417.19,210.3,201.1,0.994,808906.6,808906.6,17297,0,0,0,L,1122011218,0,124.72,124.49,0002,39,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218828,2324892.00
08/08/2017 15:00,2,7.648,ACTIVE,216.00,364.29,59.949,1502218803,"201051344000685","219011344069620",26.32,47.80,0,337.54,411.78,203.7,194.7,0.994,802296.6,802296.6,17311,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218829,2324893.00
08/08/2017 15:00,2,7.541,ACTIVE,217.13,363.09,59.970,1502218803,"201051344000917","219011344069620",26.86,47.30,0,334.84,411.48,205.1,196.0,0.972,798998.2,798998.2,17306,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218830,2324894.00
08/08/2017 15:00,2,7.715,ACTIVE,216.22,362.49,59.970,1502218803,"201051344001145","219011344069620",26.16,46.40,0,336.34,412.68,204.4,195.4,0.924,807003.8,807003.8,17292,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218831,2324895.00
08/08/2017 15:00,2,7.695,ACTIVE,217.80,366.40,59.996,1502218803,"201051344000651","219011344069620",26.16,48.50,0,335.74,410.88,204.0,195.0,0.946,795956.1,795956.1,17285,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218832,2324896.00
08/08/2017 15:00,2,6.879,ACTIVE,212.83,350.17,59.986,1502218803,"274151322000088","219011344069620",25.49,58.80,0,324.32,397.96,177.5,169.4,0.672,1001723.5,1001723.5,17178,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218833,2324897.00
08/08/2017 15:00,2,4.678,ACTIVE,213.96,400.36,59.986,1502218803,"274151322000068","219011344069620",36.48,58.50,0,373.61,448.75,172.3,164.4,0.667,872321.4,872321.4,17576,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218833,2324898.00
08/08/2017 15:00,2,7.666,ACTIVE,217.13,364.29,59.991,1502218803,"201051344001135","219011344069620",26.06,49.30,0,336.34,411.48,202.4,193.4,0.932,791495.8,791495.8,17254,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218834,2324899.00
08/08/2017 15:00,2,7.609,ACTIVE,216.67,363.39,59.986,1502218803,"201051344000594","219011344069620",26.64,57.70,0,335.44,413.29,205.2,196.2,0.946,810935.7,810935.7,17279,0,0,0,L,1122011218,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218835,2324900.00
08/08/2017 15:00,2,7.721,ACTIVE,217.58,364.89,60.007,1502218803,"201051344001203","219011344069620",26.42,49.30,0,335.74,412.38,206.5,197.4,0.977,801441.6,801441.6,17312,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218836,2324901.00
08/08/2017 15:00,2,6.842,ACTIVE,213.06,364.89,59.981,1502218803,"274151322000054","219011344069620",24.63,58.50,0,330.03,385.63,170.6,162.7,0.645,1017692.1,1017692.1,17162,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218837,2324902.00
08/08/2017 15:00,2,7.629,ACTIVE,217.58,363.69,59.996,1502218803,"201051344000867","219011344069620",26.74,47.50,0,336.34,411.18,206.5,197.4,0.937,795132.8,795132.8,17312,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218838,2324903.00
08/08/2017 15:00,2,7.428,ACTIVE,217.58,366.40,59.996,1502218803,"201051344001093","219011344069620",27.06,46.40,0,335.44,411.18,203.4,194.4,0.946,798986.7,798986.7,17313,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218839,2324904.00
08/08/2017 15:00,2,7.650,ACTIVE,218.48,367.90,59.986,1502218803,"201051344000900","219011344069620",27.47,40.40,0,335.14,413.59,212.7,203.4,0.981,817087.7,817087.7,17314,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218840,2324905.00
08/08/2017 15:00,2,7.576,ACTIVE,218.48,365.19,59.986,1502218803,"201051344000648","219011344069620",26.50,44.80,0,329.43,424.41,203.3,194.3,0.946,803697.3,803697.3,17286,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218841,2324906.00
08/08/2017 15:00,2,7.611,ALERT,218.71,366.40,60.018,1502218803,"201051344000569","219011344069620",27.23,42.30,0,300.57,413.29,209.8,200.6,0.981,818762.3,818762.3,17257,0,0,0,L,1122011218,0,123.81,124.72,0002,38,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218842,2324907.00
08/08/2017 15:00,2,7.727,ACTIVE,219.16,367.90,60.023,1502218803,"201051344000983","219011344069620",26.74,43.00,0,335.14,412.98,209.0,199.8,0.986,809567.7,809567.7,17290,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218843,2324908.00
08/08/2017 15:00,2,7.705,ACTIVE,218.93,363.99,59.986,1502218803,"201051344001158","219011344069620",25.90,47.80,0,335.74,410.88,202.1,193.2,0.932,793616.1,793616.1,17290,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218844,2324909.00
08/08/2017 15:00,2,7.596,ALERT,218.93,368.80,59.991,1502218803,"201051344000576","219011344069620",26.94,41.30,0,287.95,416.29,207.2,198.1,0.972,808183.0,808183.0,17302,0,0,0,L,1122011218,0,124.27,124.27,0002,38,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218846,2324910.00
08/08/2017 15:00,2,6.818,ACTIVE,213.06,364.29,59.991,1502218803,"274151322000087","219011344069620",25.96,72.30,0,330.03,386.53,179.2,171.0,0.681,992811.2,992811.2,17408,0,0,0,L,1151911521,0,122.46,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502218847,2324911.00
08/08/2017 15:15,2,7.916,ACTIVE,220.06,366.40,59.996,1502219704,"201051344000645","219011344069620",26.92,43.00,0,336.04,418.09,215.7,206.2,0.959,807140.6,807140.6,17278,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219705,2324912.00
08/08/2017 15:15,2,7.105,ACTIVE,214.41,373.31,59.981,1502219704,"274151322000085","219011344069620",24.21,59.00,0,331.53,385.33,174.1,166.1,0.667,1012529.4,1012529.4,17177,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219706,2324913.00
08/08/2017 15:15,2,7.883,ACTIVE,218.93,368.50,59.970,1502219704,"201051344000633","219011344069620",26.74,50.60,0,334.24,415.99,213.4,204.1,1.008,794218.4,794218.4,17327,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219707,2324914.00
08/08/2017 15:15,2,7.881,ACTIVE,220.74,371.21,59.996,1502219704,"201051344000469","219011344069620",27.29,39.30,0,335.14,419.60,217.8,208.3,1.021,798121.4,798121.4,17293,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219708,2324915.00
08/08/2017 15:15,2,7.936,ACTIVE,216.90,366.40,59.991,1502219704,"201051344000646","219011344069620",26.28,50.00,0,335.44,411.78,211.2,201.9,0.994,792508.0,792508.0,17281,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219709,2324916.00
08/08/2017 15:15,2,7.234,ACTIVE,214.64,355.58,59.975,1502219704,"274151322000052","219011344069620",26.14,63.70,0,330.33,393.45,191.4,182.8,0.751,1054626.2,1054626.2,17175,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219709,2324917.00
08/08/2017 15:15,2,7.996,ACTIVE,218.48,368.20,59.959,1502219704,"201051344000585","219011344069620",26.72,48.80,0,334.84,412.08,216.4,207.0,1.016,806420.9,806420.9,17278,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219710,2324918.00
08/08/2017 15:15,2,7.955,ACTIVE,216.67,365.19,59.996,1502219704,"201051344001230","219011344069620",26.36,48.30,0,336.94,412.98,212.4,203.1,0.994,796987.0,796987.0,17321,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219711,2324919.00
08/08/2017 15:15,2,7.793,ACTIVE,218.48,366.40,59.981,1502219704,"201051344000582","219011344069620",26.80,46.80,0,335.44,412.38,211.3,202.1,0.972,785987.4,785987.4,17269,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219712,2324920.00
08/08/2017 15:15,2,7.852,ACTIVE,217.13,364.59,60.018,1502219704,"201051344000955","219011344069620",26.34,50.00,0,336.34,411.78,209.4,200.2,0.994,806115.5,806115.5,17294,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219713,2324921.00
08/08/2017 15:15,2,4.824,ACTIVE,214.64,419.30,59.981,1502219704,"274151322000094","219011344069620",37.00,59.50,0,374.51,437.93,180.3,172.1,0.694,871533.5,871533.5,17564,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219714,2324922.00
08/08/2017 15:15,2,7.947,ACTIVE,220.29,369.70,60.028,1502219704,"201051344000579","219011344069620",26.54,51.50,0,337.54,417.19,213.5,204.1,0.986,816359.8,816359.8,17288,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219715,2324923.00
08/08/2017 15:15,2,7.949,ACTIVE,216.90,365.19,59.991,1502219704,"201051344000890","219011344069620",26.30,51.30,0,336.64,412.08,211.7,202.4,0.941,800193.9,800193.9,17291,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219716,2324924.00
