ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 15:15,2,7.801,ACTIVE,217.80,366.70,59.981,1502219704,"201051344000438","219011344069620",26.60,50.40,0,336.34,411.78,210.0,200.7,0.986,802500.8,802500.8,17273,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219717,2324925.00
08/08/2017 15:15,2,7.340,ACTIVE,217.35,358.88,59.986,1502219704,"201051344000417","219011344069620",17.89,48.80,0,337.84,388.34,133.0,126.4,0.632,716187.6,716187.6,17317,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219718,2324926.00
08/08/2017 15:15,2,7.244,ACTIVE,213.74,369.40,59.970,1502219704,"274151322000083","219011344069620",26.22,64.00,0,330.33,388.34,192.4,183.7,0.773,1043977.1,1043977.1,17187,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219719,2324927.00
08/08/2017 15:15,2,7.596,ACTIVE,215.09,374.81,60.012,1502219704,"274151322000076","219011344069620",26.74,65.70,0,332.13,396.15,205.8,196.7,0.804,1114586.7,1114586.7,17180,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219719,2324928.00
08/08/2017 15:15,2,7.959,ACTIVE,218.93,368.50,60.018,1502219704,"201051344000868","219011344069620",27.02,40.80,0,335.44,413.59,217.4,207.9,0.986,796457.0,796457.0,17306,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219720,2324929.00
08/08/2017 15:15,2,7.656,ACTIVE,213.96,364.59,59.991,1502219704,"274151322000095","219011344069620",26.66,68.30,0,329.73,392.25,206.7,197.5,0.773,1103854.4,1103854.4,17198,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219721,2324930.00
08/08/2017 15:15,2,7.621,ACTIVE,220.29,363.09,59.970,1502219704,"201051344000988","219011344069620",17.91,41.00,0,339.95,395.55,138.5,131.7,0.645,688282.9,688282.9,17278,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219722,2324931.00
08/08/2017 15:15,2,8.055,ACTIVE,218.48,365.49,60.039,1502219704,"201051344001025","219011344069620",26.44,50.60,0,336.34,412.38,215.6,206.2,0.963,803406.6,803406.6,17278,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219723,2324932.00
08/08/2017 15:15,2,7.914,ACTIVE,220.29,368.20,59.991,1502219704,"201051344000458","219011344069620",27.04,44.00,0,336.34,419.00,216.6,207.2,0.994,807595.9,807595.9,17273,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219724,2324933.00
08/08/2017 15:15,2,7.982,ACTIVE,220.74,372.41,59.981,1502219704,"201051344000853","219011344069620",27.14,41.80,0,342.05,419.30,219.3,209.8,1.008,808957.0,808957.0,17299,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219725,2324934.00
08/08/2017 15:15,2,8.010,ACTIVE,216.90,365.19,59.996,1502219704,"201051344000685","219011344069620",26.28,47.30,0,335.44,412.08,213.3,203.9,1.043,802345.6,802345.6,17312,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219726,2324935.00
08/08/2017 15:15,2,7.992,ACTIVE,218.26,367.90,59.991,1502219704,"201051344000917","219011344069620",26.44,47.00,0,335.44,411.18,214.1,204.8,1.016,799047.3,799047.3,17307,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219727,2324936.00
08/08/2017 15:15,2,7.955,ACTIVE,216.90,367.90,59.996,1502219704,"201051344001145","219011344069620",26.56,46.00,0,335.74,412.38,213.9,204.6,0.963,807052.9,807052.9,17293,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219728,2324937.00
08/08/2017 15:15,2,7.982,ACTIVE,218.48,369.70,59.996,1502219704,"201051344000651","219011344069620",26.32,48.30,0,336.04,412.38,212.8,203.4,0.968,796004.8,796004.8,17286,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219729,2324938.00
08/08/2017 15:15,2,7.180,ACTIVE,214.41,375.41,59.991,1502219704,"274151322000088","219011344069620",25.52,59.00,0,330.33,391.04,185.4,177.1,0.698,1001766.0,1001766.0,17179,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219730,2324939.00
08/08/2017 15:15,2,4.725,ACTIVE,215.32,412.08,59.991,1502219704,"274151322000068","219011344069620",37.59,58.50,0,374.21,443.04,178.9,170.8,0.689,872362.7,872362.7,17577,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219731,2324940.00
08/08/2017 15:15,2,7.891,ACTIVE,218.03,365.80,59.986,1502219704,"201051344001135","219011344069620",26.44,49.80,0,336.04,410.58,211.2,202.0,0.968,791544.2,791544.2,17255,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219731,2324941.00
08/08/2017 15:15,2,7.881,ACTIVE,218.26,366.70,59.981,1502219704,"201051344000594","219011344069620",26.84,59.30,0,333.03,414.79,214.1,204.7,0.959,810984.8,810984.8,17280,0,0,0,L,1122011218,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219732,2324942.00
08/08/2017 15:15,2,7.996,ACTIVE,218.48,366.10,59.996,1502219704,"201051344001203","219011344069620",26.58,49.80,0,336.04,412.98,215.3,205.8,1.003,801491.0,801491.0,17313,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219733,2324943.00
08/08/2017 15:15,2,7.082,ACTIVE,214.41,375.11,59.986,1502219704,"274151322000054","219011344069620",24.81,58.50,0,331.23,388.04,177.8,169.7,0.672,1017732.9,1017732.9,17163,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219734,2324944.00
08/08/2017 15:15,2,8.014,ACTIVE,218.93,364.59,59.959,1502219704,"201051344000867","219011344069620",26.66,46.80,0,336.34,412.08,216.3,206.8,0.986,795182.3,795182.3,17313,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219736,2324945.00
08/08/2017 15:15,2,7.877,ACTIVE,218.48,367.30,59.933,1502219704,"201051344001093","219011344069620",26.54,46.60,0,335.14,412.08,211.7,202.4,0.968,799035.4,799035.4,17314,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219736,2324946.00
08/08/2017 15:15,2,7.984,ACTIVE,219.84,370.60,59.996,1502219704,"201051344000900","219011344069620",27.47,40.00,0,335.14,420.20,222.2,212.5,0.994,817138.7,817138.7,17315,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219737,2324947.00
08/08/2017 15:15,2,7.877,ACTIVE,219.84,370.30,59.991,1502219704,"201051344000648","219011344069620",26.74,44.00,0,336.04,418.09,213.3,203.9,0.977,803746.2,803746.2,17287,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219738,2324948.00
08/08/2017 15:15,2,7.965,ACTIVE,220.06,369.40,59.991,1502219704,"201051344000569","219011344069620",27.15,42.30,0,335.44,419.30,218.9,209.4,1.021,818812.6,818812.6,17259,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219739,2324949.00
08/08/2017 15:15,2,7.990,ACTIVE,220.29,369.10,59.975,1502219704,"201051344000983","219011344069620",27.02,43.40,0,335.14,419.00,218.5,208.9,1.016,809617.9,809617.9,17291,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219740,2324950.00
08/08/2017 15:15,2,7.930,ACTIVE,220.29,368.50,59.991,1502219704,"201051344001158","219011344069620",26.34,47.80,0,335.14,417.49,211.3,202.1,0.972,793664.6,793664.6,17291,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219741,2324951.00
08/08/2017 15:15,2,7.840,ACTIVE,220.06,371.51,59.970,1502219704,"201051344000576","219011344069620",27.29,41.00,0,336.04,419.30,216.6,207.1,1.025,808232.8,808232.8,17304,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219742,2324952.00
08/08/2017 15:15,2,7.158,ACTIVE,214.64,357.68,59.991,1502219704,"274151322000087","219011344069620",25.90,72.00,0,330.33,387.74,187.5,179.1,0.703,992854.2,992854.2,17409,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502219743,2324953.00
08/08/2017 15:30,2,7.371,ACTIVE,219.39,366.40,59.970,1502220603,"201051344000645","219011344069620",26.12,43.80,0,337.54,417.49,194.9,186.2,0.893,807188.7,807188.7,17279,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220604,2324954.00
08/08/2017 15:30,2,6.475,ACTIVE,213.96,367.90,59.954,1502220603,"274151322000085","219011344069620",24.15,58.50,0,333.03,385.33,158.4,150.9,0.614,1012568.4,1012568.4,17178,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220605,2324955.00
08/08/2017 15:30,2,7.262,ACTIVE,218.26,363.69,59.975,1502220603,"201051344000633","219011344069620",26.46,51.30,0,335.74,415.09,194.4,185.8,0.928,794266.2,794266.2,17328,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220606,2324956.00
08/08/2017 15:30,2,7.311,ACTIVE,219.61,365.80,59.975,1502220603,"201051344000469","219011344069620",26.68,40.60,0,336.94,419.60,197.7,188.8,0.928,798170.0,798170.0,17294,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220607,2324957.00
08/08/2017 15:30,2,7.219,ACTIVE,216.90,361.89,59.949,1502220603,"201051344000646","219011344069620",26.40,49.80,0,334.54,412.68,192.9,184.3,0.910,792555.3,792555.3,17282,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220608,2324958.00
08/08/2017 15:30,2,6.664,ACTIVE,214.19,373.61,59.954,1502220603,"274151322000052","219011344069620",26.14,62.00,0,331.23,393.15,176.3,168.2,0.698,1054669.5,1054669.5,17176,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220609,2324959.00
08/08/2017 15:30,2,7.391,ACTIVE,218.48,364.59,59.970,1502220603,"201051344000585","219011344069620",26.40,49.50,0,334.84,412.08,197.5,188.7,0.919,806469.3,806469.3,17279,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220610,2324960.00
08/08/2017 15:30,2,7.111,ACTIVE,216.67,362.19,59.954,1502220603,"201051344001230","219011344069620",26.96,48.50,0,335.14,412.98,194.1,185.4,0.915,797034.7,797034.7,17322,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220611,2324961.00
08/08/2017 15:30,2,7.213,ACTIVE,218.26,366.40,59.986,1502220603,"201051344000582","219011344069620",26.46,48.80,0,335.14,412.68,193.0,184.4,0.893,786034.8,786034.8,17270,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220612,2324962.00
08/08/2017 15:30,2,7.174,ACTIVE,217.13,362.19,60.018,1502220603,"201051344000955","219011344069620",26.38,50.80,0,335.44,411.48,191.7,183.1,0.897,806162.6,806162.6,17295,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220612,2324963.00
08/08/2017 15:30,2,4.410,ACTIVE,214.19,403.07,59.959,1502220603,"274151322000094","219011344069620",37.03,58.30,0,355.28,437.03,164.0,156.4,0.632,871573.9,871573.9,17565,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220613,2324964.00
08/08/2017 15:30,2,7.256,ACTIVE,219.61,364.29,59.970,1502220603,"201051344000579","219011344069620",26.50,51.50,0,337.84,416.89,194.6,185.9,0.910,816407.5,816407.5,17289,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220614,2324965.00
08/08/2017 15:30,2,7.254,ACTIVE,217.13,362.49,59.970,1502220603,"201051344000890","219011344069620",26.30,50.80,0,336.64,412.98,193.2,184.5,0.893,800241.3,800241.3,17292,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220615,2324966.00
08/08/2017 15:30,2,7.141,ACTIVE,217.80,363.69,59.975,1502220603,"201051344000438","219011344069620",26.64,50.60,0,336.04,411.48,192.6,184.0,0.910,802548.0,802548.0,17274,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220616,2324967.00
08/08/2017 15:30,2,6.721,ACTIVE,217.35,355.58,59.970,1502220603,"201051344000417","219011344069620",17.89,48.30,0,338.44,388.34,121.9,115.7,0.579,716217.2,716217.2,17318,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220617,2324968.00
08/08/2017 15:30,2,6.680,ACTIVE,213.51,352.57,59.975,1502220603,"274151322000083","219011344069620",26.04,64.00,0,330.63,389.24,176.1,168.1,0.707,1044020.4,1044020.4,17188,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220618,2324969.00
08/08/2017 15:30,2,6.924,ACTIVE,214.87,355.88,59.970,1502220603,"274151322000076","219011344069620",26.94,64.50,0,332.13,396.15,188.8,180.3,0.734,1114633.1,1114633.1,17181,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220619,2324970.00
08/08/2017 15:30,2,7.293,ACTIVE,218.26,363.99,59.970,1502220603,"201051344000868","219011344069620",26.72,42.30,0,334.84,413.59,197.4,188.6,0.893,796505.5,796505.5,17307,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220620,2324971.00
08/08/2017 15:30,2,6.939,ACTIVE,213.96,358.58,59.965,1502220603,"274151322000095","219011344069620",26.82,67.30,0,328.82,391.64,188.3,179.9,0.712,1103900.8,1103900.8,17199,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220621,2324972.00
08/08/2017 15:30,2,6.846,ACTIVE,219.84,360.99,59.970,1502220603,"201051344000988","219011344069620",17.89,43.00,0,339.34,394.65,124.1,117.9,0.566,688313.3,688313.3,17279,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220621,2324973.00
08/08/2017 15:30,2,7.412,ACTIVE,218.03,363.09,59.981,1502220603,"201051344001025","219011344069620",26.20,50.80,0,335.74,412.38,196.6,187.9,0.888,803454.8,803454.8,17279,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220622,2324974.00
08/08/2017 15:30,2,7.254,ACTIVE,219.61,365.19,59.986,1502220603,"201051344000458","219011344069620",26.78,45.00,0,338.14,418.70,196.8,188.1,0.928,807644.3,807644.3,17274,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220623,2324975.00
08/08/2017 15:30,2,7.303,ACTIVE,220.06,367.90,59.970,1502220603,"201051344000853","219011344069620",26.94,42.50,0,339.95,419.60,199.0,190.1,0.941,809006.0,809006.0,17300,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220624,2324976.00
08/08/2017 15:30,2,7.305,ACTIVE,216.00,362.49,59.970,1502220603,"201051344000685","219011344069620",26.46,48.00,0,336.64,412.38,195.5,186.8,0.946,802393.5,802393.5,17313,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220625,2324977.00
08/08/2017 15:30,2,7.305,ACTIVE,217.35,362.79,59.970,1502220603,"201051344000917","219011344069620",26.52,48.30,0,335.44,411.78,196.2,187.4,0.937,799095.2,799095.2,17308,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220626,2324978.00
08/08/2017 15:30,2,7.211,ACTIVE,216.45,361.89,59.933,1502220603,"201051344001145","219011344069620",26.92,46.20,0,336.34,412.98,196.5,187.8,0.915,807101.0,807101.0,17294,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220627,2324979.00
08/08/2017 15:30,2,7.385,ACTIVE,217.80,363.39,59.975,1502220603,"201051344000651","219011344069620",25.96,50.20,0,336.04,411.78,194.0,185.3,0.884,796052.3,796052.3,17287,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220628,2324980.00
08/08/2017 15:30,2,6.510,ACTIVE,213.29,355.58,59.981,1502220603,"274151322000088","219011344069620",25.80,58.50,0,331.83,390.74,169.9,162.0,0.654,1001807.7,1001807.7,17180,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220629,2324981.00
08/08/2017 15:30,2,4.391,ACTIVE,214.19,405.17,59.944,1502220603,"274151322000068","219011344069620",36.94,58.30,0,357.98,439.74,163.7,156.1,0.628,872403.0,872403.0,17578,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220630,2324982.00
08/08/2017 15:30,2,7.277,ACTIVE,217.35,361.59,59.970,1502220603,"201051344001135","219011344069620",26.22,50.00,0,336.04,410.28,193.2,184.6,0.893,791591.5,791591.5,17256,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220631,2324983.00
08/08/2017 15:30,2,7.252,ACTIVE,216.90,363.09,60.018,1502220603,"201051344000594","219011344069620",26.58,58.80,0,333.93,414.19,195.2,186.5,0.888,811032.6,811032.6,17281,0,0,0,L,1122011218,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220632,2324984.00
08/08/2017 15:30,2,7.316,ACTIVE,217.80,363.39,59.975,1502220603,"201051344001203","219011344069620",26.52,50.00,0,336.94,412.38,196.6,187.8,0.919,801539.0,801539.0,17314,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220633,2324985.00
08/08/2017 15:30,2,6.490,ACTIVE,213.29,370.60,59.981,1502220603,"274151322000054","219011344069620",24.71,58.80,0,327.32,388.04,162.3,154.8,0.614,1017772.7,1017772.7,17164,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220634,2324986.00
08/08/2017 15:30,2,7.205,ACTIVE,217.80,363.69,59.986,1502220603,"201051344000867","219011344069620",26.86,48.00,0,336.04,411.48,196.1,187.4,0.893,795230.4,795230.4,17314,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220635,2324987.00
08/08/2017 15:30,2,7.113,ACTIVE,217.80,363.99,59.991,1502220603,"201051344001093","219011344069620",26.76,46.80,0,335.14,411.48,192.7,184.1,0.866,799082.5,799082.5,17315,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220635,2324988.00
08/08/2017 15:30,2,7.301,ACTIVE,218.71,365.49,59.986,1502220603,"201051344000900","219011344069620",27.35,40.40,0,335.74,420.20,202.1,193.2,0.919,817188.3,817188.3,17316,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220636,2324989.00
08/08/2017 15:30,2,7.229,ACTIVE,218.71,364.89,59.981,1502220603,"201051344000648","219011344069620",26.40,44.50,0,336.64,417.49,193.2,184.6,0.906,803793.6,803793.6,17288,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220637,2324990.00
08/08/2017 15:30,2,7.361,ACTIVE,218.93,362.49,59.981,1502220603,"201051344000569","219011344069620",26.72,42.00,0,335.44,418.70,199.2,190.3,0.932,818861.6,818861.6,17260,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220638,2324991.00
08/08/2017 15:30,2,7.354,ACTIVE,218.93,363.69,59.991,1502220603,"201051344000983","219011344069620",26.68,44.00,0,336.04,419.00,198.7,189.9,0.955,809666.7,809666.7,17292,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220639,2324992.00
08/08/2017 15:30,2,7.357,ACTIVE,218.93,362.79,59.991,1502220603,"201051344001158","219011344069620",25.82,48.00,0,337.24,416.59,192.3,183.7,0.893,793711.8,793711.8,17292,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220640,2324993.00
08/08/2017 15:30,2,7.148,ACTIVE,218.93,365.19,59.991,1502220603,"201051344000576","219011344069620",27.15,41.80,0,336.64,418.70,196.6,187.8,0.919,808281.0,808281.0,17305,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220641,2324994.00
08/08/2017 15:30,2,6.475,ACTIVE,213.74,366.40,59.965,1502220603,"274151322000087","219011344069620",26.18,71.00,0,328.82,388.34,171.8,163.9,0.641,992896.2,992896.2,17410,0,0,0,L,1151911521,0,122.91,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502220642,2324995.00
08/08/2017 15:45,2,6.369,ACTIVE,218.26,360.69,59.949,1502221503,"201051344000645","219011344069620",27.27,42.30,0,324.32,420.20,175.7,167.7,0.800,807230.1,807230.1,17280,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221504,2324996.00
08/08/2017 15:45,2,5.426,ACTIVE,212.83,364.89,59.949,1502221503,"274151322000085","219011344069620",25.33,56.50,0,329.13,384.73,139.0,132.2,0.539,1012601.8,1012601.8,17179,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221505,2324997.00
08/08/2017 15:45,2,5.986,ACTIVE,217.13,362.49,59.954,1502221503,"201051344000633","219011344069620",27.49,48.00,0,321.91,415.99,166.7,159.0,0.804,794307.5,794307.5,17329,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221506,2324998.00
08/08/2017 15:45,2,6.316,ACTIVE,218.71,363.39,59.954,1502221503,"201051344000469","219011344069620",28.21,38.20,0,319.51,422.90,180.6,172.3,0.866,798212.0,798212.0,17295,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221507,2324999.00
08/08/2017 15:45,2,6.271,ACTIVE,216.00,359.78,59.959,1502221503,"201051344000646","219011344069620",27.39,48.00,0,317.70,414.49,173.9,165.9,0.826,792596.4,792596.4,17283,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221508,2325000.00
08/08/2017 15:45,2,5.518,ACTIVE,213.06,355.88,59.949,1502221503,"274151322000052","219011344069620",27.21,59.50,0,329.43,397.66,151.9,144.7,0.588,1054706.5,1054706.5,17177,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221509,2325001.00
08/08/2017 15:45,2,5.447,ACTIVE,216.22,357.68,59.938,1502221503,"201051344000585","219011344069620",27.61,46.80,0,318.00,414.19,152.4,145.2,0.716,806511.6,806511.6,17280,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221510,2325002.00
08/08/2017 15:45,2,5.414,ACTIVE,214.87,354.97,59.954,1502221503,"201051344001230","219011344069620",27.45,46.00,0,318.61,415.39,150.6,143.4,0.720,797075.8,797075.8,17323,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221511,2325003.00
08/08/2017 15:45,2,6.268,ACTIVE,216.90,361.89,59.944,1502221503,"201051344000582","219011344069620",27.12,45.80,0,319.21,415.99,172.2,164.3,0.800,786075.7,786075.7,17271,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221512,2325004.00
08/08/2017 15:45,2,7.281,ACTIVE,216.67,363.39,59.975,1502221503,"201051344000955","219011344069620",27.43,48.00,0,317.70,412.98,202.5,193.6,0.963,806203.3,806203.3,17296,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221512,2325005.00
08/08/2017 15:45,2,4.791,ACTIVE,213.51,422.30,59.949,1502221503,"274151322000094","219011344069620",38.01,55.30,0,353.77,446.05,184.8,176.4,0.725,871608.1,871608.1,17566,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221514,2325006.00
08/08/2017 15:45,2,6.051,ACTIVE,217.80,359.78,59.959,1502221503,"201051344000579","219011344069620",27.35,49.00,0,322.21,420.80,167.2,159.4,0.765,816448.9,816448.9,17290,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221515,2325007.00
08/08/2017 15:45,2,5.584,ACTIVE,215.32,358.58,59.959,1502221503,"201051344000890","219011344069620",27.41,49.50,0,318.30,417.19,154.7,147.4,0.703,800282.5,800282.5,17293,0,0,0,L,1122011218,0,123.59,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221516,2325008.00
08/08/2017 15:45,2,4.912,ACTIVE,215.54,356.78,59.959,1502221503,"201051344000438","219011344069620",27.25,48.00,0,318.30,416.29,135.4,128.8,0.645,802588.8,802588.8,17275,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221517,2325009.00
08/08/2017 15:45,2,4.361,ACTIVE,214.64,349.26,59.944,1502221503,"201051344000417","219011344069620",17.95,47.00,0,317.10,392.25,79.2,74.6,0.376,716243.1,716243.1,17319,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221518,2325010.00
08/08/2017 15:45,2,4.084,ACTIVE,211.93,349.86,59.954,1502221503,"274151322000083","219011344069620",26.98,61.00,0,328.22,391.34,111.3,105.5,0.455,1044057.5,1044057.5,17189,0,0,0,L,1151911521,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221519,2325011.00
08/08/2017 15:45,2,4.291,ACTIVE,212.83,357.08,59.954,1502221503,"274151322000076","219011344069620",27.71,62.00,0,331.53,396.45,120.4,114.3,0.482,1114672.8,1114672.8,17182,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221520,2325012.00
08/08/2017 15:45,2,4.334,ACTIVE,215.32,352.87,59.954,1502221503,"201051344000868","219011344069620",27.57,40.40,0,322.81,416.89,120.9,114.8,0.557,796547.4,796547.4,17308,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221521,2325013.00
08/08/2017 15:45,2,4.262,ACTIVE,212.16,353.77,59.922,1502221503,"274151322000095","219011344069620",27.91,63.70,0,328.22,393.45,120.4,114.3,0.451,1103940.4,1103940.4,17200,0,0,0,L,1151911521,0,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221522,2325014.00
08/08/2017 15:45,2,4.145,ACTIVE,216.00,360.69,59.954,1502221503,"201051344000988","219011344069620",17.99,40.20,0,318.91,397.96,75.6,71.0,0.650,688339.8,688339.8,17280,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221523,2325015.00
08/08/2017 15:45,2,4.473,ACTIVE,215.32,353.47,59.949,1502221503,"201051344001025","219011344069620",27.65,48.50,0,320.41,417.19,125.3,119.0,0.575,803496.7,803496.7,17280,0,0,0,L,1122011218,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221524,2325016.00
08/08/2017 15:45,2,4.229,ACTIVE,216.22,353.47,59.959,1502221503,"201051344000458","219011344069620",27.73,43.00,0,321.61,421.40,118.8,112.7,0.570,807685.8,807685.8,17275,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221524,2325017.00
08/08/2017 15:45,2,4.404,ACTIVE,216.90,357.68,59.949,1502221503,"201051344000853","219011344069620",27.95,40.80,0,322.51,421.70,124.7,118.5,0.601,809048.0,809048.0,17301,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221525,2325018.00
08/08/2017 15:45,2,4.613,ACTIVE,214.64,354.67,59.959,1502221503,"201051344000685","219011344069620",27.51,45.50,0,316.20,416.59,128.7,122.3,0.650,802434.7,802434.7,17314,0,0,0,L,1122011218,0,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221526,2325019.00
08/08/2017 15:45,2,4.893,ACTIVE,215.77,355.58,59.965,1502221503,"201051344000917","219011344069620",27.71,44.80,0,320.11,415.69,137.3,130.6,0.663,799136.6,799136.6,17309,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221527,2325020.00
08/08/2017 15:45,2,5.115,ACTIVE,215.09,355.28,59.959,1502221503,"201051344001145","219011344069620",27.31,44.30,0,320.71,417.49,141.5,134.7,0.658,807142.3,807142.3,17295,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221528,2325021.00
08/08/2017 15:45,2,5.016,ACTIVE,216.00,356.78,59.965,1502221503,"201051344000651","219011344069620",27.23,46.20,0,319.51,416.89,138.3,131.6,0.641,796093.4,796093.4,17288,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221529,2325022.00
08/08/2017 15:45,2,4.217,ACTIVE,212.38,347.76,59.981,1502221503,"274151322000088","219011344069620",27.04,54.80,0,328.82,389.24,115.4,109.5,0.442,1001843.2,1001843.2,17181,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221530,2325023.00
08/08/2017 15:45,2,2.645,ACTIVE,213.06,407.27,59.959,1502221503,"274151322000068","219011344069620",37.59,55.50,0,370.30,445.45,100.5,95.0,0.384,872437.2,872437.2,17579,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221531,2325024.00
08/08/2017 15:45,2,4.299,ACTIVE,214.87,352.27,59.965,1502221503,"201051344001135","219011344069620",27.27,47.00,0,319.51,415.69,118.8,112.7,0.552,791632.4,791632.4,17257,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221532,2325025.00
08/08/2017 15:45,2,4.137,ACTIVE,214.87,352.57,59.996,1502221503,"201051344000594","219011344069620",27.57,55.50,0,321.61,416.29,115.5,109.6,0.535,811073.7,811073.7,17282,0,0,0,L,1122011218,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221533,2325026.00
08/08/2017 15:45,2,4.193,ACTIVE,215.32,353.47,59.944,1502221503,"201051344001203","219011344069620",27.71,47.00,0,318.91,417.19,117.6,111.6,0.566,801580.5,801580.5,17315,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221533,2325027.00
08/08/2017 15:45,2,3.705,ACTIVE,212.38,344.76,59.954,1502221503,"274151322000054","219011344069620",26.26,55.30,0,327.62,388.64,98.6,93.2,0.371,1017806.8,1017806.8,17165,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221534,2325028.00
08/08/2017 15:45,2,4.678,ACTIVE,216.00,354.37,60.007,1502221503,"201051344000867","219011344069620",27.41,45.80,0,322.81,415.09,129.7,123.3,0.588,795271.7,795271.7,17315,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221535,2325029.00
08/08/2017 15:45,2,4.373,ACTIVE,215.54,355.28,59.991,1502221503,"201051344001093","219011344069620",27.81,44.50,0,322.81,416.29,123.1,116.9,0.570,799123.1,799123.1,17316,0,0,0,L,1122011218,0,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221536,2325030.00
08/08/2017 15:45,2,4.389,ACTIVE,216.00,354.67,59.970,1502221503,"201051344000900","219011344069620",28.29,39.00,0,323.11,422.30,125.8,119.4,0.588,817230.5,817230.5,17317,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221537,2325031.00
08/08/2017 15:45,2,4.428,ACTIVE,216.22,354.07,59.965,1502221503,"201051344000648","219011344069620",27.73,42.50,0,322.21,421.10,124.5,118.3,0.592,803834.0,803834.0,17289,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221538,2325032.00
08/08/2017 15:45,2,4.664,ACTIVE,216.45,355.58,59.975,1502221503,"201051344000569","219011344069620",27.81,40.20,0,321.01,421.70,131.2,124.8,0.619,818903.3,818903.3,17261,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221539,2325033.00
08/08/2017 15:45,2,4.438,ACTIVE,216.45,354.37,59.959,1502221503,"201051344000983","219011344069620",27.83,42.00,0,320.41,421.70,125.1,118.8,0.592,809708.4,809708.4,17293,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221540,2325034.00
08/08/2017 15:45,2,4.156,ACTIVE,216.00,353.17,59.970,1502221503,"201051344001158","219011344069620",27.15,45.50,0,321.91,420.50,114.3,108.4,0.539,793752.3,793752.3,17293,0,0,0,L,1122011218,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221541,2325035.00
08/08/2017 15:45,2,4.039,ACTIVE,216.22,353.77,59.944,1502221503,"201051344000576","219011344069620",27.59,40.00,0,323.11,422.30,112.9,107.0,0.530,808322.1,808322.1,17306,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221542,2325036.00
08/08/2017 15:45,2,3.561,ACTIVE,212.38,345.06,59.970,1502221503,"274151322000087","219011344069620",27.02,67.00,0,328.82,388.34,97.3,92.0,0.371,992931.9,992931.9,17411,0,0,0,L,1151911521,0,122.01,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502221542,2325037.00
08/08/2017 16:00,2,7.496,ACTIVE,219.39,365.80,59.991,1502222403,"201051344000645","219011344069620",27.17,40.40,0,319.21,421.70,206.2,197.1,0.941,807268.8,807268.8,17281,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222405,2325038.00
08/08/2017 16:00,2,6.555,ACTIVE,214.19,361.89,59.986,1502222403,"274151322000085","219011344069620",25.47,54.80,0,329.43,390.44,169.1,161.3,0.654,1012633.6,1012633.6,17180,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222406,2325039.00
08/08/2017 16:00,2,7.615,ACTIVE,218.48,367.60,59.981,1502222403,"201051344000633","219011344069620",27.14,46.80,0,319.51,421.40,209.1,199.9,0.990,794346.3,794346.3,17330,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222406,2325040.00
08/08/2017 16:00,2,7.568,ACTIVE,220.06,369.10,60.002,1502222403,"201051344000469","219011344069620",27.73,37.30,0,319.21,423.81,212.4,203.1,0.990,798251.4,798251.4,17296,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222407,2325041.00
08/08/2017 16:00,2,7.537,ACTIVE,216.90,364.59,59.949,1502222403,"201051344000646","219011344069620",27.27,46.80,0,318.91,417.49,208.1,198.9,0.981,792635.1,792635.1,17284,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222408,2325042.00
08/08/2017 16:00,2,6.752,ACTIVE,213.74,368.20,59.975,1502222403,"274151322000052","219011344069620",27.00,60.30,0,327.32,396.15,184.6,176.2,0.729,1054741.1,1054741.1,17178,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222409,2325043.00
08/08/2017 16:00,2,7.727,ACTIVE,218.26,366.40,60.002,1502222403,"201051344000585","219011344069620",27.23,45.00,0,319.21,422.00,213.0,203.7,1.012,806551.6,806551.6,17281,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222410,2325044.00
08/08/2017 16:00,2,7.127,ACTIVE,216.22,362.49,60.028,1502222403,"201051344001230","219011344069620",27.39,44.50,0,318.61,417.79,197.5,188.7,0.915,797114.6,797114.6,17324,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222411,2325045.00
08/08/2017 16:00,2,5.998,ACTIVE,217.13,361.59,59.975,1502222403,"201051344000582","219011344069620",27.43,44.50,0,316.80,423.20,166.4,158.7,0.769,786114.3,786114.3,17272,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222412,2325046.00
08/08/2017 16:00,2,4.861,ACTIVE,215.09,354.07,59.949,1502222403,"201051344000955","219011344069620",27.06,46.80,0,319.21,416.59,132.6,126.0,0.610,806241.6,806241.6,17297,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222413,2325047.00
08/08/2017 16:00,2,2.498,ACTIVE,212.83,409.08,59.970,1502222403,"274151322000094","219011344069620",37.23,55.50,0,374.21,449.35,93.7,88.5,0.362,871640.1,871640.1,17567,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222414,2325048.00
08/08/2017 16:00,2,3.893,ACTIVE,216.00,353.47,59.986,1502222403,"201051344000579","219011344069620",27.35,47.30,0,321.01,422.90,108.0,102.3,0.508,816487.8,816487.8,17291,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222415,2325049.00
08/08/2017 16:00,2,3.859,ACTIVE,214.19,350.17,59.954,1502222403,"201051344000890","219011344069620",27.31,48.00,0,320.41,417.19,106.8,101.2,0.495,800321.1,800321.1,17294,0,0,0,L,1122011218,0,122.91,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222416,2325050.00
08/08/2017 16:00,2,3.838,ACTIVE,214.87,352.27,59.996,1502222403,"201051344000438","219011344069620",27.21,46.60,0,319.81,417.19,105.8,100.2,0.513,802627.1,802627.1,17276,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222417,2325051.00
08/08/2017 16:00,2,3.607,ACTIVE,214.41,355.88,60.007,1502222403,"201051344000417","219011344069620",17.89,46.00,0,316.50,392.25,65.3,61.1,0.566,716267.6,716267.6,17320,0,0,0,L,1122011218,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222417,2325052.00
08/08/2017 16:00,2,3.340,ACTIVE,212.16,350.77,59.991,1502222403,"274151322000083","219011344069620",26.80,60.00,0,328.52,392.25,90.6,85.5,0.354,1044092.0,1044092.0,17190,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222418,2325053.00
08/08/2017 16:00,2,3.162,ACTIVE,212.83,353.77,59.991,1502222403,"274151322000076","219011344069620",27.67,61.30,0,329.13,399.16,88.6,83.6,0.340,1114709.8,1114709.8,17183,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222419,2325054.00
08/08/2017 16:00,2,3.420,ACTIVE,214.64,350.47,59.991,1502222403,"201051344000868","219011344069620",26.88,38.60,0,319.51,417.19,93.2,88.0,0.438,796586.5,796586.5,17309,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222420,2325055.00
08/08/2017 16:00,2,3.182,ACTIVE,212.16,353.17,59.975,1502222403,"274151322000095","219011344069620",27.59,62.80,0,328.52,395.55,88.8,83.8,0.336,1103977.5,1103977.5,17201,0,0,0,L,1151911521,0,121.78,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222421,2325056.00
08/08/2017 16:00,2,3.857,ACTIVE,216.00,360.38,59.965,1502222403,"201051344000988","219011344069620",17.89,38.80,0,318.61,398.56,69.9,65.6,0.610,688364.9,688364.9,17281,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222422,2325057.00
08/08/2017 16:00,2,4.078,ACTIVE,214.87,353.17,59.970,1502222403,"201051344001025","219011344069620",27.49,46.80,0,320.71,418.09,113.8,107.9,0.526,803536.1,803536.1,17281,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222423,2325058.00
08/08/2017 16:00,2,4.672,ACTIVE,216.67,355.88,59.949,1502222403,"201051344000458","219011344069620",27.49,41.80,0,318.91,422.30,130.2,123.7,0.632,807724.8,807724.8,17276,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222424,2325059.00
08/08/2017 16:00,2,4.824,ACTIVE,217.35,359.78,59.970,1502222403,"201051344000853","219011344069620",28.21,39.80,0,321.01,422.60,137.9,131.2,0.663,809087.3,809087.3,17302,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222425,2325060.00
08/08/2017 16:00,2,4.814,ACTIVE,215.32,355.28,59.944,1502222403,"201051344000685","219011344069620",27.25,44.80,0,317.10,415.99,132.9,126.3,0.658,802473.3,802473.3,17315,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222425,2325061.00
08/08/2017 16:00,2,4.684,ACTIVE,215.54,356.18,60.007,1502222403,"201051344000917","219011344069620",27.55,43.80,0,319.21,420.80,130.7,124.2,0.623,799175.5,799175.5,17310,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222426,2325062.00
08/08/2017 16:00,2,4.510,ACTIVE,215.09,354.07,59.996,1502222403,"201051344001145","219011344069620",27.57,43.20,0,319.21,416.89,126.1,119.8,0.588,807181.2,807181.2,17296,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222427,2325063.00
08/08/2017 16:00,2,5.025,ACTIVE,216.22,357.68,60.007,1502222403,"201051344000651","219011344069620",27.25,44.80,0,320.41,421.70,138.8,132.1,0.645,796132.1,796132.1,17289,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222428,2325064.00
08/08/2017 16:00,2,4.518,ACTIVE,212.61,351.37,59.981,1502222403,"274151322000088","219011344069620",26.70,54.00,0,329.13,394.35,122.2,116.0,0.455,1001876.4,1001876.4,17182,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222429,2325065.00
08/08/2017 16:00,2,3.180,ACTIVE,213.74,406.37,59.959,1502222403,"274151322000068","219011344069620",36.80,55.00,0,378.12,448.45,117.5,111.5,0.446,872469.1,872469.1,17580,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222430,2325066.00
