ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 16:00,2,5.246,ACTIVE,216.00,357.38,60.007,1502222403,"201051344001135","219011344069620",27.17,45.80,0,318.61,420.50,144.5,137.5,0.676,791671.2,791671.2,17258,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222431,2325067.00
08/08/2017 16:00,2,5.936,ACTIVE,216.45,359.48,59.965,1502222403,"201051344000594","219011344069620",27.14,53.50,0,318.00,417.79,163.2,155.6,0.756,811112.5,811112.5,17283,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222432,2325068.00
08/08/2017 16:00,2,5.883,ACTIVE,216.90,358.88,60.002,1502222403,"201051344001203","219011344069620",27.83,46.20,0,319.81,422.00,165.9,158.2,0.791,801619.7,801619.7,17316,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222433,2325069.00
08/08/2017 16:00,2,5.141,ACTIVE,213.29,362.19,59.986,1502222403,"274151322000054","219011344069620",26.02,53.50,0,328.22,390.14,135.6,129.0,0.517,1017839.2,1017839.2,17166,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222434,2325070.00
08/08/2017 16:00,2,6.541,ACTIVE,217.58,363.39,60.018,1502222403,"201051344000867","219011344069620",27.14,44.00,0,320.71,419.90,179.8,171.6,0.822,795310.8,795310.8,17316,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222435,2325071.00
08/08/2017 16:00,2,6.689,ACTIVE,217.80,363.99,59.938,1502222403,"201051344001093","219011344069620",27.73,42.30,0,319.21,422.60,187.8,179.4,0.857,799161.4,799161.4,17317,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222436,2325072.00
08/08/2017 16:00,2,6.086,ACTIVE,217.80,362.19,60.012,1502222403,"201051344000900","219011344069620",27.95,38.40,0,320.11,423.81,172.0,164.1,0.773,817270.3,817270.3,17318,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222437,2325073.00
08/08/2017 16:00,2,5.254,ACTIVE,217.13,357.98,60.007,1502222403,"201051344000648","219011344069620",27.57,40.60,0,318.00,421.70,146.6,139.6,0.676,803872.3,803872.3,17290,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222438,2325074.00
08/08/2017 16:00,2,4.713,ACTIVE,216.90,356.18,59.991,1502222403,"201051344000569","219011344069620",28.01,40.00,0,319.51,422.60,133.7,127.1,0.632,818942.6,818942.6,17262,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222439,2325075.00
08/08/2017 16:00,2,4.562,ACTIVE,216.67,355.58,59.996,1502222403,"201051344000983","219011344069620",27.69,40.20,0,322.21,422.90,127.9,121.5,0.605,809747.9,809747.9,17294,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222440,2325076.00
08/08/2017 16:00,2,4.193,ACTIVE,216.00,353.17,59.917,1502222403,"201051344001158","219011344069620",27.39,44.00,0,319.21,422.00,116.4,110.4,0.539,793790.9,793790.9,17294,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222441,2325077.00
08/08/2017 16:00,2,4.062,ACTIVE,216.22,354.67,59.986,1502222403,"201051344000576","219011344069620",27.55,38.40,0,318.30,423.20,113.4,107.5,0.539,808360.9,808360.9,17307,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222442,2325078.00
08/08/2017 16:00,2,3.322,ACTIVE,212.38,354.97,59.991,1502222403,"274151322000087","219011344069620",26.76,65.70,0,327.62,394.05,90.0,84.9,0.323,992965.7,992965.7,17412,0,0,0,L,1151911521,0,122.23,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502222443,2325079.00
08/08/2017 16:15,2,2.402,ACTIVE,214.64,357.98,59.907,1502223303,"201051344000645","219011344069620",26.76,40.20,0,317.10,416.29,65.2,61.0,0.544,807306.4,807306.4,17282,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223305,2325080.00
08/08/2017 16:15,2,2.066,ACTIVE,211.93,347.46,59.959,1502223303,"274151322000085","219011344069620",25.37,54.30,0,328.82,384.73,53.0,49.3,0.376,1012664.5,1012664.5,17181,0,0,0,L,1151911521,0,122.01,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223306,2325081.00
08/08/2017 16:15,2,2.363,ACTIVE,214.41,359.18,59.981,1502223303,"201051344000633","219011344069620",26.96,45.50,0,318.91,411.18,64.5,60.3,0.557,794384.0,794384.0,17331,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223307,2325082.00
08/08/2017 16:15,2,2.350,ACTIVE,214.41,358.88,59.944,1502223303,"201051344000469","219011344069620",26.90,36.50,0,318.30,417.49,64.0,59.9,0.552,798289.6,798289.6,17297,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223308,2325083.00
08/08/2017 16:15,2,2.348,ACTIVE,212.83,359.18,60.012,1502223303,"201051344000646","219011344069620",26.66,45.80,0,318.30,412.08,63.4,59.3,0.544,792672.7,792672.7,17285,0,0,0,L,1122011218,0,122.46,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223309,2325084.00
08/08/2017 16:15,2,2.061,ACTIVE,211.70,352.27,59.986,1502223303,"274151322000052","219011344069620",26.72,58.30,0,327.32,391.34,55.8,51.9,0.389,1054774.6,1054774.6,17179,0,0,0,L,1151911521,0,121.10,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223309,2325085.00
08/08/2017 16:15,2,2.428,ACTIVE,213.74,357.68,59.944,1502223303,"201051344000585","219011344069620",26.90,44.50,0,321.61,414.79,66.1,61.9,0.557,806590.3,806590.3,17282,0,0,0,L,1122011218,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223310,2325086.00
08/08/2017 16:15,2,2.281,ACTIVE,212.83,355.28,59.928,1502223303,"201051344001230","219011344069620",26.90,43.80,0,316.20,412.08,62.2,58.1,0.521,797152.0,797152.0,17325,0,0,0,L,1122011218,0,122.23,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223311,2325087.00
08/08/2017 16:15,2,2.293,ACTIVE,213.74,357.68,60.018,1502223303,"201051344000582","219011344069620",26.98,43.20,0,317.40,411.78,62.6,58.5,0.526,786151.6,786151.6,17273,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223312,2325088.00
08/08/2017 16:15,2,2.359,ACTIVE,212.83,357.08,59.938,1502223303,"201051344000955","219011344069620",26.68,45.30,0,317.10,410.88,63.8,59.7,0.544,806278.6,806278.6,17298,0,0,0,L,1122011218,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223313,2325089.00
08/08/2017 16:15,2,1.367,ACTIVE,211.93,403.37,59.970,1502223303,"274151322000094","219011344069620",37.00,53.80,0,374.81,442.14,51.0,47.3,0.362,871670.7,871670.7,17568,0,0,0,L,1151911521,0,121.33,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223314,2325090.00
08/08/2017 16:15,2,2.338,ACTIVE,214.19,357.98,59.959,1502223303,"201051344000579","219011344069620",27.17,46.00,0,318.91,416.59,64.3,60.2,0.535,816525.4,816525.4,17292,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223315,2325091.00
08/08/2017 16:15,2,2.348,ACTIVE,213.06,356.48,59.949,1502223303,"201051344000890","219011344069620",26.72,46.60,0,319.51,412.08,63.5,59.4,0.526,800358.4,800358.4,17295,0,0,0,L,1122011218,0,122.46,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223316,2325092.00
08/08/2017 16:15,2,2.316,ACTIVE,213.51,357.68,59.954,1502223303,"201051344000438","219011344069620",26.82,45.80,0,318.30,410.88,62.9,58.8,0.539,802664.1,802664.1,17277,0,0,0,L,1122011218,0,122.46,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223317,2325093.00
08/08/2017 16:15,2,2.258,ACTIVE,213.29,352.27,59.981,1502223303,"201051344000417","219011344069620",17.89,44.50,0,318.00,392.25,40.9,37.6,0.354,716291.3,716291.3,17321,0,0,0,L,1122011218,0,122.01,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223318,2325094.00
08/08/2017 16:15,2,2.133,ACTIVE,211.25,347.46,59.991,1502223303,"274151322000083","219011344069620",26.66,58.00,0,327.02,387.14,57.6,53.7,0.407,1044125.4,1044125.4,17191,0,0,0,L,1151911521,0,120.88,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223318,2325095.00
08/08/2017 16:15,2,2.184,ACTIVE,211.70,355.88,59.981,1502223303,"274151322000076","219011344069620",27.25,59.00,0,328.82,393.45,60.3,56.3,0.429,1114745.5,1114745.5,17184,0,0,0,L,1151911521,0,121.10,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223319,2325096.00
08/08/2017 16:15,2,2.256,ACTIVE,213.51,356.78,59.981,1502223303,"201051344000868","219011344069620",27.14,38.20,0,317.40,412.08,62.0,58.0,0.513,796624.4,796624.4,17310,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223320,2325097.00
08/08/2017 16:15,2,2.074,ACTIVE,211.25,345.66,59.975,1502223303,"274151322000095","219011344069620",27.04,60.30,0,327.92,389.84,56.8,52.9,0.384,1104013.3,1104013.3,17202,0,0,0,L,1151911521,0,121.55,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223321,2325098.00
08/08/2017 16:15,2,2.158,ACTIVE,214.19,352.57,59.922,1502223303,"201051344000988","219011344069620",17.91,38.20,0,318.30,398.56,39.2,35.9,0.323,688389.2,688389.2,17282,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223322,2325099.00
08/08/2017 16:15,2,2.264,ACTIVE,213.06,357.08,60.018,1502223303,"201051344001025","219011344069620",26.88,45.50,0,318.61,412.08,61.7,57.6,0.513,803574.2,803574.2,17282,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223323,2325100.00
08/08/2017 16:15,2,2.217,ACTIVE,214.19,356.78,59.901,1502223303,"201051344000458","219011344069620",26.86,40.80,0,318.61,417.19,60.4,56.3,0.521,807762.5,807762.5,17277,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223324,2325101.00
08/08/2017 16:15,2,2.205,ACTIVE,214.64,357.68,59.896,1502223303,"201051344000853","219011344069620",27.23,39.00,0,322.81,417.79,60.9,56.9,0.517,809125.3,809125.3,17303,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223325,2325102.00
08/08/2017 16:15,2,2.168,ACTIVE,213.29,356.18,60.002,1502223303,"201051344000685","219011344069620",26.96,43.40,0,317.70,411.78,59.2,55.2,0.521,802510.7,802510.7,17316,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223326,2325103.00
08/08/2017 16:15,2,2.189,ACTIVE,213.29,356.48,59.986,1502223303,"201051344000917","219011344069620",26.94,42.80,0,318.91,410.88,59.8,55.8,0.499,799213.2,799213.2,17311,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223327,2325104.00
08/08/2017 16:15,2,2.174,ACTIVE,213.06,355.88,59.907,1502223303,"201051344001145","219011344069620",27.10,42.00,0,319.81,412.38,59.7,55.7,0.495,807218.7,807218.7,17297,0,0,0,L,1122011218,0,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223327,2325105.00
08/08/2017 16:15,2,2.201,ACTIVE,213.74,357.38,60.002,1502223303,"201051344000651","219011344069620",26.46,43.80,0,320.11,414.79,59.0,55.0,0.499,796169.6,796169.6,17290,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223328,2325106.00
08/08/2017 16:15,2,1.881,ACTIVE,211.03,345.06,59.996,1502223303,"274151322000088","219011344069620",26.28,51.80,0,328.52,385.93,50.0,46.4,0.345,1001908.4,1001908.4,17183,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223329,2325107.00
08/08/2017 16:15,2,1.271,ACTIVE,211.93,397.66,59.933,1502223303,"274151322000068","219011344069620",36.70,53.30,0,375.71,442.44,47.5,43.9,0.336,872499.7,872499.7,17581,0,0,0,L,1151911521,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223330,2325108.00
08/08/2017 16:15,2,2.244,ACTIVE,213.06,355.28,59.886,1502223303,"201051344001135","219011344069620",26.64,44.30,0,318.61,410.28,60.6,56.5,0.491,791708.4,791708.4,17259,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223331,2325109.00
08/08/2017 16:15,2,2.180,ACTIVE,213.51,356.18,59.933,1502223303,"201051344000594","219011344069620",27.02,51.50,0,318.00,412.68,59.7,55.7,0.504,811149.8,811149.8,17284,0,0,0,L,1122011218,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223332,2325110.00
08/08/2017 16:15,2,2.191,ACTIVE,213.51,355.28,59.975,1502223303,"201051344001203","219011344069620",27.23,44.30,0,319.51,411.78,60.4,56.4,0.517,801657.3,801657.3,17317,0,0,0,L,1122011218,0,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223333,2325111.00
08/08/2017 16:15,2,1.898,ACTIVE,211.48,348.96,59.970,1502223303,"274151322000054","219011344069620",25.50,51.80,0,327.92,386.23,49.1,45.4,0.340,1017870.3,1017870.3,17167,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223334,2325112.00
08/08/2017 16:15,2,2.232,ACTIVE,214.19,355.58,59.938,1502223303,"201051344000867","219011344069620",27.02,43.20,0,318.61,409.98,61.1,57.1,0.495,795348.2,795348.2,17317,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223335,2325113.00
08/08/2017 16:15,2,2.121,ACTIVE,213.51,356.18,59.880,1502223303,"201051344001093","219011344069620",27.39,41.30,0,319.21,410.88,58.9,54.9,0.482,799198.1,799198.1,17318,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223336,2325114.00
08/08/2017 16:15,2,2.262,ACTIVE,214.19,356.78,59.996,1502223303,"201051344000900","219011344069620",27.31,37.30,0,320.71,417.49,62.6,58.5,0.513,817308.3,817308.3,17319,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223336,2325115.00
08/08/2017 16:15,2,2.195,ACTIVE,214.41,357.38,59.922,1502223303,"201051344000648","219011344069620",27.19,40.20,0,317.70,415.69,60.6,56.5,0.517,803908.8,803908.8,17291,0,0,0,L,1122011218,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223337,2325116.00
08/08/2017 16:15,2,2.277,ACTIVE,214.41,357.68,59.922,1502223303,"201051344000569","219011344069620",27.57,38.80,0,319.21,416.29,63.6,59.5,0.535,818980.1,818980.1,17263,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223338,2325117.00
08/08/2017 16:15,2,2.379,ACTIVE,214.64,358.28,59.901,1502223303,"201051344000983","219011344069620",27.37,39.80,0,323.11,416.89,66.0,61.8,0.557,809785.5,809785.5,17295,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223339,2325118.00
08/08/2017 16:15,2,2.408,ACTIVE,214.41,357.68,60.034,1502223303,"201051344001158","219011344069620",26.60,42.80,0,318.30,416.29,64.9,60.7,0.548,793827.6,793827.6,17295,0,0,0,L,1122011218,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223340,2325119.00
08/08/2017 16:15,2,2.369,ACTIVE,214.87,359.18,59.975,1502223303,"201051344000576","219011344069620",27.45,38.00,0,320.11,417.19,65.9,61.7,0.561,808397.8,808397.8,17308,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223341,2325120.00
08/08/2017 16:15,2,2.080,ACTIVE,211.70,350.47,59.938,1502223303,"274151322000087","219011344069620",26.48,62.80,0,327.02,386.23,55.8,51.9,0.371,992997.8,992997.8,17413,0,0,0,L,1151911521,0,121.78,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502223342,2325121.00
08/08/2017 16:30,2,6.744,ACTIVE,219.84,366.40,60.012,1502224203,"201051344000645","219011344069620",27.53,39.30,0,319.81,415.99,188.0,179.5,0.853,807339.8,807339.8,17283,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224204,2325122.00
08/08/2017 16:30,2,5.859,ACTIVE,214.64,370.90,60.007,1502224203,"274151322000085","219011344069620",25.84,52.80,0,329.13,389.24,153.3,146.0,0.588,1012691.7,1012691.7,17182,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224205,2325123.00
08/08/2017 16:30,2,6.592,ACTIVE,219.16,366.40,60.012,1502224203,"201051344000633","219011344069620",28.09,45.30,0,319.81,415.99,187.2,178.8,0.888,794417.6,794417.6,17332,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224206,2325124.00
08/08/2017 16:30,2,6.633,ACTIVE,220.52,367.30,59.986,1502224203,"201051344000469","219011344069620",28.27,35.80,0,317.10,418.39,189.7,181.2,0.884,798323.5,798323.5,17298,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224207,2325125.00
08/08/2017 16:30,2,6.686,ACTIVE,217.58,366.40,59.959,1502224203,"201051344000646","219011344069620",27.55,44.30,0,317.40,416.29,186.7,178.3,0.888,792706.2,792706.2,17286,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224208,2325126.00
08/08/2017 16:30,2,5.959,ACTIVE,214.64,358.28,60.007,1502224203,"274151322000052","219011344069620",27.41,55.30,0,327.62,391.94,165.3,157.6,0.641,1054804.3,1054804.3,17180,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224209,2325127.00
08/08/2017 16:30,2,6.898,ACTIVE,218.93,365.49,59.970,1502224203,"201051344000585","219011344069620",27.53,43.80,0,319.51,418.39,192.4,183.8,0.902,806625.1,806625.1,17283,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224210,2325128.00
08/08/2017 16:30,2,6.584,ACTIVE,217.35,366.10,60.007,1502224203,"201051344001230","219011344069620",27.93,42.50,0,316.50,411.78,186.4,178.0,0.884,797185.6,797185.6,17326,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224211,2325129.00
08/08/2017 16:30,2,6.592,ACTIVE,218.93,366.10,60.007,1502224203,"201051344000582","219011344069620",27.79,42.80,0,317.40,418.70,185.5,177.2,0.853,786185.1,786185.1,17274,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224212,2325130.00
08/08/2017 16:30,2,6.523,ACTIVE,217.80,363.39,60.012,1502224203,"201051344000955","219011344069620",27.81,45.00,0,316.50,409.98,183.6,175.3,0.884,806311.9,806311.9,17299,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224213,2325131.00
08/08/2017 16:30,2,3.928,ACTIVE,214.64,422.30,59.970,1502224203,"274151322000094","219011344069620",38.45,53.00,0,333.93,443.64,152.1,144.9,0.588,871698.0,871698.0,17569,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224213,2325132.00
08/08/2017 16:30,2,6.633,ACTIVE,220.29,366.10,59.975,1502224203,"201051344000579","219011344069620",27.85,45.30,0,321.01,416.59,187.0,178.6,0.866,816559.4,816559.4,17293,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224214,2325133.00
08/08/2017 16:30,2,6.660,ACTIVE,217.58,365.19,60.007,1502224203,"201051344000890","219011344069620",27.57,45.80,0,320.11,411.48,186.0,177.6,0.849,800392.3,800392.3,17296,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224215,2325134.00
08/08/2017 16:30,2,6.600,ACTIVE,218.26,365.80,60.012,1502224203,"201051344000438","219011344069620",27.61,45.00,0,318.91,416.29,184.6,176.3,0.866,802697.7,802697.7,17278,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224217,2325135.00
08/08/2017 16:30,2,6.574,ACTIVE,217.58,357.98,60.034,1502224203,"201051344000417","219011344069620",17.91,43.80,0,318.61,398.26,119.2,113.1,0.575,716312.9,716312.9,17322,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224218,2325136.00
08/08/2017 16:30,2,5.996,ACTIVE,213.96,351.37,60.007,1502224203,"274151322000083","219011344069620",27.31,57.70,0,329.13,391.94,165.9,158.2,0.667,1044155.5,1044155.5,17192,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224219,2325137.00
08/08/2017 16:30,2,6.191,ACTIVE,215.09,352.57,59.996,1502224203,"274151322000076","219011344069620",28.25,58.00,0,330.33,394.35,176.9,168.9,0.685,1114777.7,1114777.7,17185,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224219,2325138.00
08/08/2017 16:30,2,6.721,ACTIVE,218.71,364.89,60.023,1502224203,"201051344000868","219011344069620",27.77,38.20,0,319.21,416.59,189.0,180.5,0.853,796658.8,796658.8,17311,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224220,2325139.00
08/08/2017 16:30,2,6.330,ACTIVE,213.96,351.07,60.002,1502224203,"274151322000095","219011344069620",27.77,59.50,0,329.43,395.25,178.1,169.9,0.676,1104045.6,1104045.6,17203,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224221,2325140.00
08/08/2017 16:30,2,6.729,ACTIVE,220.06,361.59,60.007,1502224203,"201051344000988","219011344069620",17.95,38.00,0,320.11,397.96,122.2,116.1,0.561,688411.2,688411.2,17283,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224222,2325141.00
08/08/2017 16:30,2,6.775,ACTIVE,218.71,364.89,59.959,1502224203,"201051344001025","219011344069620",27.71,45.00,0,319.21,418.09,190.2,181.6,0.857,803609.0,803609.0,17283,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224223,2325142.00
08/08/2017 16:30,2,6.676,ACTIVE,220.29,365.80,59.986,1502224203,"201051344000458","219011344069620",27.89,40.20,0,317.70,417.19,188.5,180.0,0.888,807796.8,807796.8,17278,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224224,2325143.00
08/08/2017 16:30,2,6.639,ACTIVE,220.74,371.21,59.996,1502224203,"201051344000853","219011344069620",28.29,39.30,0,320.41,417.49,190.2,181.7,0.888,809160.1,809160.1,17304,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224225,2325144.00
08/08/2017 16:30,2,6.645,ACTIVE,217.35,365.80,59.986,1502224203,"201051344000685","219011344069620",27.83,42.50,0,317.70,411.18,187.4,178.9,0.906,802545.0,802545.0,17317,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224226,2325145.00
08/08/2017 16:30,2,6.674,ACTIVE,218.48,367.30,60.018,1502224203,"201051344000917","219011344069620",27.93,42.30,0,321.31,417.49,188.6,180.1,0.875,799247.7,799247.7,17312,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224227,2325146.00
08/08/2017 16:30,2,6.693,ACTIVE,217.58,364.29,59.991,1502224203,"201051344001145","219011344069620",27.75,41.30,0,322.51,416.59,188.2,179.7,0.862,807253.3,807253.3,17298,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224227,2325147.00
08/08/2017 16:30,2,6.637,ACTIVE,218.93,365.49,59.986,1502224203,"201051344000651","219011344069620",27.87,43.60,0,321.61,416.89,187.3,178.9,0.857,796204.0,796204.0,17291,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224228,2325148.00
08/08/2017 16:30,2,5.807,ACTIVE,214.41,352.87,59.970,1502224203,"274151322000088","219011344069620",27.06,50.80,0,328.22,391.04,159.1,151.7,0.605,1001937.6,1001937.6,17184,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224229,2325149.00
08/08/2017 16:30,2,3.949,ACTIVE,215.54,424.11,59.981,1502224203,"274151322000068","219011344069620",38.15,52.80,0,334.84,445.45,151.8,144.6,0.579,872527.6,872527.6,17582,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224230,2325150.00
08/08/2017 16:30,2,6.584,ACTIVE,218.26,363.69,59.981,1502224203,"201051344001135","219011344069620",27.89,43.60,0,320.71,415.69,186.0,177.6,0.853,791742.8,791742.8,17260,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224231,2325151.00
08/08/2017 16:30,2,6.662,ACTIVE,218.26,363.69,60.028,1502224203,"201051344000594","219011344069620",27.69,50.60,0,315.60,412.68,186.8,178.3,0.871,811184.4,811184.4,17285,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224232,2325152.00
08/08/2017 16:30,2,6.660,ACTIVE,218.71,364.29,59.954,1502224203,"201051344001203","219011344069620",27.85,43.40,0,320.11,417.49,187.9,179.5,0.884,801692.1,801692.1,17318,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224233,2325153.00
08/08/2017 16:30,2,5.771,ACTIVE,214.41,367.60,59.970,1502224203,"274151322000054","219011344069620",26.60,51.00,0,328.52,390.44,155.2,147.9,0.583,1017898.9,1017898.9,17168,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224234,2325154.00
08/08/2017 16:30,2,6.652,ACTIVE,219.16,363.99,60.007,1502224203,"201051344000867","219011344069620",27.79,42.30,0,317.70,415.99,187.2,178.8,0.849,795383.0,795383.0,17318,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224235,2325155.00
08/08/2017 16:30,2,6.457,ACTIVE,218.71,366.10,59.954,1502224203,"201051344001093","219011344069620",28.05,41.30,0,317.40,416.89,183.3,175.0,0.831,799232.1,799232.1,17319,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224236,2325156.00
08/08/2017 16:30,2,6.641,ACTIVE,219.61,366.40,60.018,1502224203,"201051344000900","219011344069620",28.37,37.00,0,317.10,417.19,190.8,182.2,0.862,817343.7,817343.7,17320,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224237,2325157.00
08/08/2017 16:30,2,6.465,ACTIVE,219.61,365.19,59.986,1502224203,"201051344000648","219011344069620",28.03,39.80,0,318.30,416.59,183.5,175.2,0.853,803942.9,803942.9,17292,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224238,2325158.00
08/08/2017 16:30,2,6.609,ACTIVE,219.84,366.70,59.975,1502224203,"201051344000569","219011344069620",28.21,38.60,0,318.00,418.09,188.7,180.2,0.879,819015.3,819015.3,17264,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224239,2325159.00
08/08/2017 16:30,2,6.643,ACTIVE,220.06,366.10,60.002,1502224203,"201051344000983","219011344069620",28.17,39.80,0,322.21,418.09,189.5,181.0,0.893,809820.8,809820.8,17296,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224240,2325160.00
08/08/2017 16:30,2,6.568,ACTIVE,220.06,367.00,60.012,1502224203,"201051344001158","219011344069620",27.75,42.30,0,319.21,416.59,184.6,176.2,0.853,793862.0,793862.0,17296,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224240,2325161.00
08/08/2017 16:30,2,6.594,ACTIVE,219.84,366.40,59.959,1502224203,"201051344000576","219011344069620",27.93,37.50,0,319.81,416.89,186.6,178.2,0.884,808432.5,808432.5,17309,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224241,2325162.00
08/08/2017 16:30,2,5.828,ACTIVE,214.64,370.90,59.996,1502224203,"274151322000087","219011344069620",27.29,62.80,0,327.92,390.74,160.9,153.4,0.601,993027.7,993027.7,17414,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502224242,2325163.00
08/08/2017 16:45,2,6.434,ACTIVE,219.84,366.70,59.986,1502225104,"201051344000645","219011344069620",27.53,38.60,0,339.65,414.19,179.3,171.1,0.818,807378.7,807378.7,17284,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225105,2325164.00
08/08/2017 16:45,2,5.574,ACTIVE,214.64,356.18,59.975,1502225104,"274151322000085","219011344069620",25.64,52.00,0,330.93,386.23,144.8,137.8,0.548,1012723.2,1012723.2,17183,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225106,2325165.00
08/08/2017 16:45,2,6.438,ACTIVE,219.16,363.99,59.933,1502225104,"201051344000633","219011344069620",27.45,43.80,0,337.54,414.19,179.1,171.0,0.849,794456.5,794456.5,17333,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225106,2325166.00
08/08/2017 16:45,2,6.426,ACTIVE,220.29,366.10,59.965,1502225104,"201051344000469","219011344069620",27.93,35.40,0,339.04,416.29,181.8,173.5,0.857,798363.0,798363.0,17299,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225107,2325167.00
08/08/2017 16:45,2,6.332,ACTIVE,217.35,363.09,59.959,1502225104,"201051344000646","219011344069620",27.65,44.30,0,335.14,410.28,177.3,169.2,0.844,792745.1,792745.1,17287,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225108,2325168.00
08/08/2017 16:45,2,5.611,ACTIVE,214.87,369.10,60.002,1502225104,"274151322000052","219011344069620",27.49,54.80,0,328.82,389.84,156.2,148.9,0.605,1054838.5,1054838.5,17181,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225109,2325169.00
08/08/2017 16:45,2,6.535,ACTIVE,218.71,365.80,59.928,1502225104,"201051344000585","219011344069620",27.73,43.00,0,337.54,415.69,183.3,175.0,0.857,806665.2,806665.2,17284,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225110,2325170.00
08/08/2017 16:45,2,6.268,ALERT,217.13,361.59,59.970,1502225104,"201051344001230","219011344069620",27.95,42.50,0,305.68,409.68,177.8,169.7,0.835,797224.3,797224.3,17327,0,0,0,L,1122011218,0,124.72,123.14,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225112,2325171.00
08/08/2017 16:45,2,6.301,ACTIVE,218.71,364.29,59.975,1502225104,"201051344000582","219011344069620",27.71,41.80,0,337.24,415.09,176.8,168.7,0.813,786223.9,786223.9,17275,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225113,2325172.00
08/08/2017 16:45,2,6.301,ACTIVE,217.35,363.69,59.917,1502225104,"201051344000955","219011344069620",27.43,45.00,0,336.94,407.87,175.2,167.2,0.835,806350.4,806350.4,17300,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225114,2325173.00
08/08/2017 16:45,2,3.756,ACTIVE,214.41,410.28,59.975,1502225104,"274151322000094","219011344069620",37.93,52.00,0,377.22,446.35,144.0,137.1,0.552,871729.4,871729.4,17570,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225115,2325174.00
08/08/2017 16:45,2,6.404,ACTIVE,220.06,365.80,59.917,1502225104,"201051344000579","219011344069620",27.59,44.80,0,339.65,415.09,179.0,170.9,0.826,816598.5,816598.5,17294,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225115,2325175.00
08/08/2017 16:45,2,6.402,ACTIVE,217.35,363.69,59.970,1502225104,"201051344000890","219011344069620",27.35,45.30,0,336.64,413.89,177.3,169.2,0.809,800431.2,800431.2,17297,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225117,2325176.00
08/08/2017 16:45,2,6.340,ALERT,218.26,364.29,59.912,1502225104,"201051344000438","219011344069620",27.37,44.50,0,303.28,413.59,175.6,167.6,0.831,802736.2,802736.2,17279,0,0,0,L,1122011218,0,125.17,123.81,0002,41,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225118,2325177.00
08/08/2017 16:45,2,6.266,ACTIVE,217.58,356.78,59.970,1502225104,"201051344000417","219011344069620",17.87,43.80,0,319.81,397.35,113.5,107.6,0.539,716337.6,716337.6,17323,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225119,2325178.00
08/08/2017 16:45,2,5.723,ACTIVE,213.96,367.30,59.944,1502225104,"274151322000083","219011344069620",27.14,56.50,0,329.13,389.54,157.1,149.7,0.632,1044190.0,1044190.0,17193,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225120,2325179.00
08/08/2017 16:45,2,5.973,ACTIVE,215.09,371.21,59.949,1502225104,"274151322000076","219011344069620",27.75,58.00,0,337.54,392.55,167.7,159.9,0.650,1114814.5,1114814.5,17186,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225121,2325180.00
08/08/2017 16:45,2,6.453,ACTIVE,218.93,364.59,59.922,1502225104,"201051344000868","219011344069620",27.49,37.00,0,336.34,415.09,179.7,171.6,0.818,796698.2,796698.2,17312,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225122,2325181.00
08/08/2017 16:45,2,5.992,ACTIVE,214.19,371.81,59.981,1502225104,"274151322000095","219011344069620",27.83,58.50,0,332.73,393.15,168.9,161.1,0.636,1104082.6,1104082.6,17204,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225123,2325182.00
08/08/2017 16:45,2,6.428,ACTIVE,220.06,360.38,59.965,1502225104,"201051344000988","219011344069620",17.89,37.30,0,319.51,397.66,116.5,110.5,0.544,688436.6,688436.6,17284,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225124,2325183.00
08/08/2017 16:45,2,6.525,ACTIVE,218.26,363.69,59.912,1502225104,"201051344001025","219011344069620",27.33,44.80,0,337.84,414.49,180.7,172.5,0.813,803648.7,803648.7,17284,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225125,2325184.00
08/08/2017 16:45,2,6.357,ACTIVE,220.06,364.59,59.959,1502225104,"201051344000458","219011344069620",27.85,39.80,0,339.65,415.69,179.3,171.1,0.840,807836.2,807836.2,17279,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225126,2325185.00
08/08/2017 16:45,2,6.389,ACTIVE,220.29,366.10,59.938,1502225104,"201051344000853","219011344069620",27.95,38.40,0,339.65,415.09,180.9,172.7,0.849,809199.8,809199.8,17305,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225126,2325186.00
08/08/2017 16:45,2,6.408,ALERT,217.35,363.99,59.917,1502225104,"201051344000685","219011344069620",27.35,42.50,0,304.78,410.88,177.4,169.3,0.849,802584.0,802584.0,17318,0,0,0,L,1122011218,0,125.17,123.14,0002,38,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225128,2325187.00
08/08/2017 16:45,2,6.328,ACTIVE,218.26,365.49,59.981,1502225104,"201051344000917","219011344069620",27.89,42.50,0,336.94,414.19,178.8,170.7,0.840,799287.1,799287.1,17313,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225129,2325188.00
08/08/2017 16:45,2,6.410,ALERT,217.35,362.79,59.912,1502225104,"201051344001145","219011344069620",27.47,41.50,0,284.04,412.98,178.3,170.1,0.822,807292.6,807292.6,17299,0,0,0,L,1122011218,0,124.49,123.36,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225131,2325189.00
08/08/2017 16:45,2,6.523,ACTIVE,218.93,365.80,59.917,1502225104,"201051344000651","219011344069620",26.80,43.00,0,338.44,414.49,177.0,168.9,0.822,796243.2,796243.2,17292,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225132,2325190.00
08/08/2017 16:45,2,5.508,ACTIVE,213.96,363.69,59.965,1502225104,"274151322000088","219011344069620",26.78,51.00,0,330.33,388.64,149.4,142.2,0.566,1001970.6,1001970.6,17185,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225133,2325191.00
08/08/2017 16:45,2,3.658,ACTIVE,215.09,417.79,59.938,1502225104,"274151322000068","219011344069620",38.45,52.30,0,379.02,449.35,142.6,135.7,0.548,872559.1,872559.1,17583,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225134,2325192.00
08/08/2017 16:45,2,6.406,ACTIVE,218.03,363.09,59.922,1502225104,"201051344001135","219011344069620",27.04,44.30,0,336.64,412.98,175.3,167.3,0.809,791781.9,791781.9,17261,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225135,2325193.00
08/08/2017 16:45,2,6.369,ACTIVE,218.03,361.29,59.986,1502225104,"201051344000594","219011344069620",27.37,50.80,0,333.93,409.38,176.5,168.4,0.795,811223.6,811223.6,17286,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225136,2325194.00
08/08/2017 16:45,2,6.303,ACTIVE,218.48,363.69,59.938,1502225104,"201051344001203","219011344069620",27.77,43.60,0,338.44,415.69,177.3,169.2,0.831,801731.7,801731.7,17319,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225137,2325195.00
08/08/2017 16:45,2,5.488,ACTIVE,214.41,357.68,59.949,1502225104,"274151322000054","219011344069620",26.08,50.40,0,330.63,388.04,145.1,138.1,0.552,1017931.2,1017931.2,17169,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225138,2325196.00
08/08/2017 16:45,2,6.293,ACTIVE,218.93,360.69,59.922,1502225104,"201051344000867","219011344069620",27.67,41.50,0,337.54,414.19,176.3,168.3,0.800,795422.4,795422.4,17319,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225139,2325197.00
08/08/2017 16:45,2,6.170,ACTIVE,218.26,364.59,59.944,1502225104,"201051344001093","219011344069620",27.63,41.00,0,336.94,413.89,172.6,164.7,0.795,799270.7,799270.7,17320,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225140,2325198.00
08/08/2017 16:45,2,6.357,ACTIVE,219.61,365.80,59.938,1502225104,"201051344000900","219011344069620",27.89,37.00,0,338.74,416.59,179.5,171.3,0.809,817383.8,817383.8,17321,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225141,2325199.00
08/08/2017 16:45,2,6.248,ACTIVE,219.39,364.59,59.981,1502225104,"201051344000648","219011344069620",27.25,39.30,0,339.34,414.79,172.4,164.5,0.795,803981.5,803981.5,17293,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225142,2325200.00
08/08/2017 16:45,2,6.336,ACTIVE,219.61,365.80,59.965,1502225104,"201051344000569","219011344069620",27.67,39.00,0,337.54,415.69,177.7,169.5,0.809,819055.0,819055.0,17265,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225142,2325201.00
08/08/2017 16:45,2,6.363,ACTIVE,220.06,365.19,59.912,1502225104,"201051344000983","219011344069620",27.63,38.80,0,338.74,415.69,178.0,169.9,0.835,809860.7,809860.7,17297,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225143,2325202.00
08/08/2017 16:45,2,6.262,ACTIVE,219.84,364.59,59.975,1502225104,"201051344001158","219011344069620",27.31,41.80,0,339.34,414.19,173.1,165.2,0.800,793900.9,793900.9,17297,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225144,2325203.00
08/08/2017 16:45,2,6.164,ACTIVE,220.06,367.60,59.938,1502225104,"201051344000576","219011344069620",28.01,36.80,0,339.04,415.39,174.9,166.9,0.813,808471.6,808471.6,17310,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225145,2325204.00
08/08/2017 16:45,2,5.473,ACTIVE,214.19,360.69,59.933,1502225104,"274151322000087","219011344069620",27.10,62.30,0,327.92,388.04,150.1,142.9,0.561,993061.2,993061.2,17415,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502225146,2325205.00
08/08/2017 17:00,2,2.246,ACTIVE,215.32,357.98,59.975,1502226003,"201051344000645","219011344069620",27.95,36.30,0,320.11,406.37,63.6,59.4,0.526,807409.6,807409.6,17285,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226004,2325206.00
08/08/2017 17:00,2,1.977,ACTIVE,212.61,355.58,59.986,1502226003,"274151322000085","219011344069620",26.38,48.80,0,330.33,381.73,52.8,49.0,0.358,1012748.1,1012748.1,17184,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226005,2325207.00
08/08/2017 17:00,2,2.270,ACTIVE,214.87,358.88,59.922,1502226003,"201051344000633","219011344069620",27.81,41.30,0,319.21,405.17,63.9,59.8,0.557,794487.5,794487.5,17334,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226006,2325208.00
