ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 17:00,2,2.281,ACTIVE,215.09,359.18,59.970,1502226003,"201051344000469","219011344069620",27.97,33.30,0,318.00,409.38,64.6,60.4,0.561,798394.4,798394.4,17300,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226007,2325209.00
08/08/2017 17:00,2,2.277,ACTIVE,213.74,357.38,59.944,1502226003,"201051344000646","219011344069620",27.55,41.50,0,318.61,401.86,63.5,59.4,0.539,792775.9,792775.9,17288,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226008,2325210.00
08/08/2017 17:00,2,2.043,ACTIVE,212.16,349.56,59.901,1502226003,"274151322000052","219011344069620",27.39,50.40,0,326.72,381.12,56.7,52.8,0.384,1054865.3,1054865.3,17182,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226009,2325211.00
08/08/2017 17:00,2,2.328,ACTIVE,214.64,359.18,59.938,1502226003,"201051344000585","219011344069620",28.07,40.40,0,319.81,405.17,66.2,62.0,0.548,806697.2,806697.2,17285,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226009,2325212.00
08/08/2017 17:00,2,2.229,ACTIVE,213.74,356.18,59.901,1502226003,"201051344001230","219011344069620",28.01,40.00,0,318.61,402.46,63.3,59.2,0.530,797255.1,797255.1,17329,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226010,2325213.00
08/08/2017 17:00,2,2.223,ACTIVE,213.06,357.68,59.912,1502226003,"201051344000582","219011344069620",27.69,39.50,0,317.70,406.67,62.3,58.2,0.521,786254.4,786254.4,17276,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226011,2325214.00
08/08/2017 17:00,2,2.252,ACTIVE,213.06,357.08,59.944,1502226003,"201051344000955","219011344069620",27.65,41.80,0,318.00,400.66,63.1,59.0,0.539,806380.7,806380.7,17301,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226012,2325215.00
08/08/2017 17:00,2,1.326,ACTIVE,211.93,405.17,59.954,1502226003,"274151322000094","219011344069620",37.63,48.30,0,384.73,438.23,50.6,46.9,0.354,871753.7,871753.7,17571,0,0,0,L,1151911521,0,121.33,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226013,2325216.00
08/08/2017 17:00,2,2.270,ACTIVE,214.64,357.98,59.965,1502226003,"201051344000579","219011344069620",27.93,41.80,0,318.30,408.18,64.2,60.0,0.530,816629.4,816629.4,17295,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226014,2325217.00
08/08/2017 17:00,2,2.270,ACTIVE,213.51,357.08,59.886,1502226003,"201051344000890","219011344069620",27.65,42.80,0,321.01,401.26,63.5,59.4,0.521,800461.8,800461.8,17298,0,0,0,L,1122011218,0,122.68,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226015,2325218.00
08/08/2017 17:00,2,2.207,ACTIVE,213.96,357.68,60.028,1502226003,"201051344000438","219011344069620",27.85,42.00,0,318.30,402.46,62.3,58.2,0.544,802766.4,802766.4,17281,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226016,2325219.00
08/08/2017 17:00,2,2.230,ACTIVE,213.51,351.97,60.018,1502226003,"201051344000417","219011344069620",17.97,41.00,0,318.91,399.16,40.6,37.2,0.340,716356.9,716356.9,17324,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226017,2325220.00
08/08/2017 17:00,2,2.016,ACTIVE,211.48,354.37,59.970,1502226003,"274151322000083","219011344069620",27.31,51.00,0,327.02,380.82,55.8,51.9,0.402,1044216.7,1044216.7,17194,0,0,0,L,1151911521,0,121.33,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226017,2325221.00
08/08/2017 17:00,2,2.117,ACTIVE,212.61,351.07,59.986,1502226003,"274151322000076","219011344069620",27.91,51.50,0,329.73,385.63,59.9,55.9,0.420,1114843.0,1114843.0,17187,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226018,2325222.00
08/08/2017 17:00,2,2.264,ACTIVE,214.19,356.48,59.959,1502226003,"201051344000868","219011344069620",27.87,34.80,0,316.80,402.77,63.9,59.8,0.521,796729.0,796729.0,17313,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226019,2325223.00
08/08/2017 17:00,2,2.115,ACTIVE,212.16,358.58,59.965,1502226003,"274151322000095","219011344069620",27.67,52.80,0,327.32,383.23,59.2,55.3,0.411,1104111.3,1104111.3,17205,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226020,2325224.00
08/08/2017 17:00,2,2.279,ACTIVE,214.64,353.47,60.023,1502226003,"201051344000988","219011344069620",17.89,34.50,0,319.21,396.45,41.3,38.0,0.349,688456.4,688456.4,17285,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226021,2325225.00
08/08/2017 17:00,2,2.260,ACTIVE,213.74,357.38,59.991,1502226003,"201051344001025","219011344069620",27.89,41.30,0,315.60,403.07,63.9,59.7,0.530,803679.8,803679.8,17285,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226022,2325226.00
08/08/2017 17:00,2,2.225,ACTIVE,214.64,357.68,60.007,1502226003,"201051344000458","219011344069620",27.87,37.00,0,319.21,406.67,62.8,58.7,0.539,807866.7,807866.7,17280,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226023,2325227.00
08/08/2017 17:00,2,2.230,ACTIVE,215.09,360.69,59.981,1502226003,"201051344000853","219011344069620",28.09,35.60,0,322.51,408.48,63.5,59.3,0.535,809230.6,809230.6,17306,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226024,2325228.00
08/08/2017 17:00,2,2.211,ACTIVE,213.74,357.68,60.007,1502226003,"201051344000685","219011344069620",27.43,39.80,0,316.80,401.86,61.5,57.4,0.552,802614.2,802614.2,17320,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226025,2325229.00
08/08/2017 17:00,2,2.191,ACTIVE,213.96,358.28,59.933,1502226003,"201051344000917","219011344069620",28.11,39.50,0,319.51,403.37,62.5,58.4,0.535,799317.6,799317.6,17314,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226026,2325230.00
08/08/2017 17:00,2,2.189,ACTIVE,213.96,357.08,59.917,1502226003,"201051344001145","219011344069620",28.13,38.80,0,319.51,401.56,62.4,58.3,0.521,807323.0,807323.0,17301,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226027,2325231.00
08/08/2017 17:00,2,2.203,ACTIVE,214.41,358.28,59.965,1502226003,"201051344000651","219011344069620",27.73,40.20,0,319.21,405.47,61.9,57.8,0.517,796273.4,796273.4,17293,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226027,2325232.00
08/08/2017 17:00,2,1.945,ACTIVE,211.93,352.57,59.954,1502226003,"274151322000088","219011344069620",26.96,46.40,0,329.73,381.73,53.1,49.3,0.362,1001995.8,1001995.8,17186,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226028,2325233.00
08/08/2017 17:00,2,1.316,ACTIVE,212.38,412.08,59.981,1502226003,"274151322000068","219011344069620",37.57,48.50,0,370.60,441.24,50.2,46.6,0.345,872583.1,872583.1,17584,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226029,2325234.00
08/08/2017 17:00,2,2.238,ACTIVE,213.74,356.48,59.933,1502226003,"201051344001135","219011344069620",27.81,40.60,0,318.61,400.96,63.1,58.9,0.508,791811.9,791811.9,17262,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226030,2325235.00
08/08/2017 17:00,2,2.223,ACTIVE,213.74,357.08,59.975,1502226003,"201051344000594","219011344069620",27.67,47.30,0,315.90,401.86,62.3,58.2,0.526,811253.6,811253.6,17287,0,0,0,L,1122011218,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226031,2325236.00
08/08/2017 17:00,2,2.217,ACTIVE,214.19,357.68,59.928,1502226003,"201051344001203","219011344069620",28.07,40.80,0,322.51,402.46,63.0,58.9,0.535,801762.0,801762.0,17320,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226032,2325237.00
08/08/2017 17:00,2,1.938,ACTIVE,212.38,346.26,59.975,1502226003,"274151322000054","219011344069620",26.72,46.00,0,328.82,382.03,52.4,48.6,0.362,1017955.8,1017955.8,17170,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226033,2325238.00
08/08/2017 17:00,2,2.229,ACTIVE,214.19,357.08,59.991,1502226003,"201051344000867","219011344069620",27.87,38.80,0,319.21,400.06,62.9,58.8,0.517,795452.6,795452.6,17320,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226034,2325239.00
08/08/2017 17:00,2,2.143,ACTIVE,214.19,358.28,60.007,1502226003,"201051344001093","219011344069620",28.21,38.40,0,319.81,404.27,61.2,57.2,0.499,799300.1,799300.1,17321,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226035,2325240.00
08/08/2017 17:00,2,2.219,ACTIVE,214.64,359.18,60.023,1502226003,"201051344000900","219011344069620",28.03,34.00,0,318.00,407.57,63.0,58.9,0.517,817414.3,817414.3,17322,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226036,2325241.00
08/08/2017 17:00,2,2.150,ACTIVE,214.64,357.08,60.012,1502226003,"201051344000648","219011344069620",27.99,36.30,0,317.70,406.37,61.0,56.9,0.513,804010.8,804010.8,17294,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226037,2325242.00
08/08/2017 17:00,2,2.168,ACTIVE,214.41,358.28,60.012,1502226003,"201051344000569","219011344069620",28.51,35.80,0,321.01,406.07,62.6,58.5,0.521,819085.2,819085.2,17266,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226038,2325243.00
08/08/2017 17:00,2,2.223,ACTIVE,214.87,357.68,60.002,1502226003,"201051344000983","219011344069620",28.05,36.00,0,318.00,405.77,63.2,59.1,0.530,809891.0,809891.0,17298,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226039,2325244.00
08/08/2017 17:00,2,2.184,ACTIVE,214.41,356.78,60.039,1502226003,"201051344001158","219011344069620",27.75,38.60,0,319.21,403.97,61.5,57.4,0.508,793930.5,793930.5,17298,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226040,2325245.00
08/08/2017 17:00,2,2.150,ACTIVE,214.87,357.68,60.007,1502226003,"201051344000576","219011344069620",28.05,34.50,0,318.91,406.37,61.1,57.0,0.521,808501.2,808501.2,17311,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226040,2325246.00
08/08/2017 17:00,2,1.916,ACTIVE,212.61,359.18,59.965,1502226003,"274151322000087","219011344069620",27.31,56.30,0,329.43,381.12,53.0,49.3,0.354,993086.5,993086.5,17416,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226041,2325247.00
08/08/2017 17:15,2,0.641,ACTIVE,213.51,341.75,59.959,1502226904,"201051344000645","219011344069620",27.35,31.80,0,336.64,387.44,17.8,15.3,0.124,807418.3,807418.3,17286,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226905,2325248.00
08/08/2017 17:15,2,0.561,ACTIVE,212.16,339.34,59.981,1502226904,"274151322000085","219011344069620",26.36,43.20,0,331.53,367.30,15.0,12.5,0.093,1012755.5,1012755.5,17185,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226906,2325249.00
08/08/2017 17:15,2,0.646,ACTIVE,213.29,343.85,59.959,1502226904,"201051344000633","219011344069620",27.71,36.00,0,335.44,389.54,18.2,15.6,0.133,794496.3,794496.3,17335,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226907,2325250.00
08/08/2017 17:15,2,0.643,ACTIVE,213.29,342.35,59.949,1502226904,"201051344000469","219011344069620",27.97,29.00,0,334.54,386.53,18.2,15.7,0.137,798403.3,798403.3,17301,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226907,2325251.00
08/08/2017 17:15,2,0.652,ACTIVE,212.16,342.35,59.959,1502226904,"201051344000646","219011344069620",27.33,37.00,0,335.14,384.73,18.1,15.5,0.133,792784.6,792784.6,17289,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226908,2325252.00
08/08/2017 17:15,2,0.605,ACTIVE,211.70,341.45,59.970,1502226904,"274151322000052","219011344069620",26.96,44.30,0,331.23,368.50,16.5,14.0,0.110,1054873.3,1054873.3,17183,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226909,2325253.00
08/08/2017 17:15,2,0.697,ACTIVE,212.83,343.25,59.938,1502226904,"201051344000585","219011344069620",27.59,35.60,0,334.84,388.94,19.5,16.9,0.137,806706.4,806706.4,17286,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226910,2325254.00
08/08/2017 17:15,2,0.637,ACTIVE,212.38,340.85,59.965,1502226904,"201051344001230","219011344069620",27.00,35.40,0,334.54,381.12,17.4,14.9,0.124,797263.7,797263.7,17330,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226911,2325255.00
08/08/2017 17:15,2,0.631,ACTIVE,213.06,342.35,59.949,1502226904,"201051344000582","219011344069620",27.04,35.20,0,334.84,387.14,17.3,14.8,0.128,786262.9,786262.9,17277,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226912,2325256.00
08/08/2017 17:15,2,0.635,ACTIVE,212.16,341.45,59.938,1502226904,"201051344000955","219011344069620",28.03,37.00,0,334.24,382.03,18.1,15.5,0.133,806389.4,806389.4,17302,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226913,2325257.00
08/08/2017 17:15,2,0.375,ACTIVE,211.93,390.14,59.986,1502226904,"274151322000094","219011344069620",36.46,43.80,0,335.74,425.61,13.8,11.4,0.088,871760.6,871760.6,17572,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226914,2325258.00
08/08/2017 17:15,2,0.674,ACTIVE,212.83,341.45,59.959,1502226904,"201051344000579","219011344069620",27.81,36.50,0,335.14,385.63,19.0,16.4,0.133,816638.3,816638.3,17296,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226915,2325259.00
08/08/2017 17:15,2,0.666,ACTIVE,212.38,341.15,59.996,1502226904,"201051344000890","219011344069620",27.17,38.00,0,334.84,384.73,18.4,15.8,0.124,800470.5,800470.5,17299,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226916,2325260.00
08/08/2017 17:15,2,0.623,ACTIVE,212.61,342.05,59.917,1502226904,"201051344000438","219011344069620",27.71,37.00,0,336.34,385.63,17.5,14.9,0.128,802774.9,802774.9,17282,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226917,2325261.00
08/08/2017 17:15,2,0.641,ACTIVE,212.61,340.55,59.959,1502226904,"201051344000417","219011344069620",17.97,37.50,0,335.14,370.00,11.7,9.4,0.084,716362.4,716362.4,17325,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226918,2325262.00
08/08/2017 17:15,2,0.582,ACTIVE,211.70,340.25,59.970,1502226904,"274151322000083","219011344069620",26.70,45.00,0,331.23,368.20,15.8,13.3,0.106,1044224.4,1044224.4,17195,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226919,2325263.00
08/08/2017 17:15,2,0.613,ACTIVE,212.61,342.65,59.986,1502226904,"274151322000076","219011344069620",27.61,44.50,0,334.84,370.60,17.1,14.6,0.115,1114851.3,1114851.3,17188,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226920,2325264.00
08/08/2017 17:15,2,0.660,ACTIVE,212.83,341.45,59.981,1502226904,"201051344000868","219011344069620",27.41,30.30,0,335.14,383.53,18.4,15.8,0.128,796737.9,796737.9,17314,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226921,2325265.00
08/08/2017 17:15,2,0.592,ACTIVE,211.93,339.95,59.975,1502226904,"274151322000095","219011344069620",27.33,45.50,0,334.54,369.40,16.4,13.9,0.106,1104119.4,1104119.4,17206,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226922,2325266.00
08/08/2017 17:15,2,0.625,ACTIVE,213.06,341.75,59.981,1502226904,"201051344000988","219011344069620",17.95,31.30,0,335.44,373.31,11.4,9.0,0.084,688461.9,688461.9,17286,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226923,2325267.00
08/08/2017 17:15,2,0.645,ACTIVE,212.61,341.45,59.991,1502226904,"201051344001025","219011344069620",27.61,36.50,0,335.44,385.03,18.1,15.5,0.133,803688.5,803688.5,17286,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226923,2325268.00
08/08/2017 17:15,2,0.631,ACTIVE,213.06,342.05,59.970,1502226904,"201051344000458","219011344069620",27.93,32.40,0,335.74,386.53,17.9,15.3,0.133,807875.3,807875.3,17281,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226924,2325269.00
08/08/2017 17:15,2,0.650,ACTIVE,213.74,343.55,59.975,1502226904,"201051344000853","219011344069620",27.14,31.30,0,336.34,386.83,17.9,15.4,0.137,809239.3,809239.3,17307,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226925,2325270.00
08/08/2017 17:15,2,0.598,ACTIVE,212.83,343.55,60.028,1502226904,"201051344000685","219011344069620",27.37,35.20,0,335.44,384.43,16.6,14.1,0.128,802622.4,802622.4,17321,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226926,2325271.00
08/08/2017 17:15,2,0.611,ACTIVE,212.61,342.95,59.981,1502226904,"201051344000917","219011344069620",27.79,34.80,0,334.84,385.93,17.3,14.7,0.119,799326.1,799326.1,17315,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226927,2325272.00
08/08/2017 17:15,2,0.633,ACTIVE,212.83,342.35,59.938,1502226904,"201051344001145","219011344069620",27.21,34.00,0,336.34,385.33,17.4,14.9,0.124,807331.4,807331.4,17302,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226928,2325273.00
08/08/2017 17:15,2,0.605,ACTIVE,212.83,342.65,59.959,1502226904,"201051344000651","219011344069620",27.45,35.40,0,336.04,385.63,16.9,14.4,0.124,796281.7,796281.7,17294,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226929,2325274.00
08/08/2017 17:15,2,0.557,ACTIVE,211.70,341.45,59.965,1502226904,"274151322000088","219011344069620",26.20,41.30,0,330.93,367.30,14.8,12.3,0.093,1002003.1,1002003.1,17187,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226930,2325275.00
08/08/2017 17:15,2,0.410,ACTIVE,212.83,376.92,59.965,1502226904,"274151322000068","219011344069620",35.01,43.40,0,336.64,428.91,14.6,12.1,0.084,872590.1,872590.1,17585,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226931,2325276.00
08/08/2017 17:15,2,0.688,ACTIVE,212.38,341.15,60.023,1502226904,"201051344001135","219011344069620",26.96,35.80,0,335.14,383.53,18.8,16.3,0.124,791820.7,791820.7,17263,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226932,2325277.00
08/08/2017 17:15,2,0.629,ACTIVE,212.83,341.75,59.986,1502226904,"201051344000594","219011344069620",27.83,41.00,0,333.93,383.23,17.8,15.2,0.128,811262.1,811262.1,17288,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226932,2325278.00
08/08/2017 17:15,2,0.656,ACTIVE,212.83,341.75,59.986,1502226904,"201051344001203","219011344069620",27.27,36.00,0,336.34,385.03,18.2,15.6,0.124,801770.6,801770.6,17321,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226933,2325279.00
08/08/2017 17:15,2,0.568,ACTIVE,211.70,338.44,59.981,1502226904,"274151322000054","219011344069620",26.26,40.60,0,331.83,367.00,15.1,12.6,0.093,1017963.0,1017963.0,17171,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226934,2325280.00
08/08/2017 17:15,2,0.660,ACTIVE,213.06,340.85,59.996,1502226904,"201051344000867","219011344069620",27.35,33.80,0,335.14,382.63,18.3,15.8,0.128,795461.2,795461.2,17321,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226935,2325281.00
08/08/2017 17:15,2,0.602,ACTIVE,212.83,342.65,59.991,1502226904,"201051344001093","219011344069620",27.95,34.00,0,335.74,386.23,17.1,14.5,0.115,799308.4,799308.4,17322,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226936,2325282.00
08/08/2017 17:15,2,0.633,ACTIVE,213.06,342.05,59.954,1502226904,"201051344000900","219011344069620",27.49,29.80,0,335.44,386.83,17.6,15.1,0.133,817422.9,817422.9,17323,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226937,2325283.00
08/08/2017 17:15,2,0.623,ACTIVE,213.06,342.05,59.996,1502226904,"201051344000648","219011344069620",27.99,31.80,0,336.34,384.13,17.7,15.1,0.133,804019.1,804019.1,17295,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226938,2325284.00
08/08/2017 17:15,2,0.637,ACTIVE,213.06,341.45,60.012,1502226904,"201051344000569","219011344069620",27.99,31.50,0,335.74,383.83,18.1,15.6,0.133,819093.7,819093.7,17267,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226939,2325285.00
08/08/2017 17:15,2,0.656,ACTIVE,213.06,341.15,59.959,1502226904,"201051344000983","219011344069620",28.05,31.50,0,335.14,384.73,18.7,16.1,0.133,809899.7,809899.7,17299,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226940,2325286.00
08/08/2017 17:15,2,0.639,ACTIVE,212.83,342.05,59.981,1502226904,"201051344001158","219011344069620",27.12,33.80,0,335.44,383.23,17.6,15.0,0.119,793938.8,793938.8,17299,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226941,2325287.00
08/08/2017 17:15,2,0.613,ACTIVE,213.29,343.25,59.954,1502226904,"201051344000576","219011344069620",27.75,30.00,0,336.34,386.53,17.2,14.7,0.133,808509.5,808509.5,17312,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226942,2325288.00
08/08/2017 17:15,2,0.562,ACTIVE,212.16,340.85,59.959,1502226904,"274151322000087","219011344069620",26.36,50.00,0,331.53,367.00,15.0,12.6,0.075,993093.7,993093.7,17417,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502226943,2325289.00
08/08/2017 17:30,2,0.973,ACTIVE,214.19,346.26,60.018,1502227804,"201051344000645","219011344069620",27.87,28.80,0,334.54,358.58,27.5,24.6,0.217,807423.0,807423.0,17287,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227805,2325290.00
08/08/2017 17:30,2,0.838,ACTIVE,212.61,345.96,59.996,1502227804,"274151322000085","219011344069620",27.27,38.80,0,333.03,350.77,23.1,20.4,0.150,1012759.3,1012759.3,17186,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227806,2325291.00
08/08/2017 17:30,2,0.982,ACTIVE,214.19,348.06,60.002,1502227804,"201051344000633","219011344069620",28.27,32.40,0,332.43,359.48,28.1,25.2,0.221,794501.1,794501.1,17336,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227807,2325292.00
08/08/2017 17:30,2,0.990,ACTIVE,214.19,346.86,59.975,1502227804,"201051344000469","219011344069620",28.01,27.00,0,332.73,357.98,28.1,25.2,0.225,798408.1,798408.1,17302,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227808,2325293.00
08/08/2017 17:30,2,0.973,ACTIVE,213.06,346.26,60.028,1502227804,"201051344000646","219011344069620",28.59,32.80,0,332.13,357.68,28.2,25.3,0.217,792789.4,792789.4,17290,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227809,2325294.00
08/08/2017 17:30,2,0.887,ACTIVE,212.16,342.95,59.981,1502227804,"274151322000052","219011344069620",27.77,38.80,0,333.63,351.97,24.9,22.1,0.159,1054877.5,1054877.5,17184,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227810,2325295.00
08/08/2017 17:30,2,1.033,ACTIVE,213.74,347.16,60.002,1502227804,"201051344000585","219011344069620",28.41,32.40,0,334.54,358.88,29.8,26.8,0.230,806711.7,806711.7,17287,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227810,2325296.00
08/08/2017 17:30,2,0.977,ACTIVE,213.06,345.36,60.007,1502227804,"201051344001230","219011344069620",28.03,31.80,0,332.13,356.48,27.8,24.9,0.221,797268.4,797268.4,17331,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227811,2325297.00
08/08/2017 17:30,2,0.957,ACTIVE,213.96,346.56,59.991,1502227804,"201051344000582","219011344069620",28.35,32.20,0,333.93,358.58,27.6,24.7,0.217,786267.6,786267.6,17278,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227812,2325298.00
08/08/2017 17:30,2,0.979,ACTIVE,212.83,345.66,60.012,1502227804,"201051344000955","219011344069620",28.49,32.80,0,333.03,357.08,28.3,25.4,0.225,806394.3,806394.3,17303,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227813,2325299.00
08/08/2017 17:30,2,0.566,ACTIVE,212.61,398.26,59.975,1502227804,"274151322000094","219011344069620",37.00,39.50,0,336.94,418.39,21.4,18.7,0.141,871764.1,871764.1,17573,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227814,2325300.00
08/08/2017 17:30,2,1.002,ACTIVE,213.96,346.26,59.975,1502227804,"201051344000579","219011344069620",28.67,32.80,0,333.33,357.98,29.1,26.2,0.221,816643.4,816643.4,17297,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227815,2325301.00
08/08/2017 17:30,2,1.002,ACTIVE,213.29,345.66,60.007,1502227804,"201051344000890","219011344069620",28.23,33.80,0,331.83,357.98,28.7,25.7,0.221,800475.5,800475.5,17300,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227816,2325302.00
08/08/2017 17:30,2,0.957,ACTIVE,213.51,346.86,59.970,1502227804,"201051344000438","219011344069620",28.78,32.80,0,333.33,358.58,27.9,25.0,0.225,802779.7,802779.7,17283,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227817,2325303.00
08/08/2017 17:30,2,0.990,ACTIVE,213.51,343.85,60.007,1502227804,"201051344000417","219011344069620",18.43,33.50,0,332.73,351.97,18.5,15.9,0.137,716365.4,716365.4,17326,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227818,2325304.00
08/08/2017 17:30,2,0.861,ACTIVE,212.61,341.45,59.954,1502227804,"274151322000083","219011344069620",27.79,39.80,0,333.03,351.67,24.3,21.5,0.159,1044228.5,1044228.5,17196,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227819,2325305.00
08/08/2017 17:30,2,0.906,ACTIVE,213.29,343.55,59.991,1502227804,"274151322000076","219011344069620",28.59,38.80,0,334.84,353.17,26.2,23.4,0.181,1114855.8,1114855.8,17189,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227819,2325306.00
08/08/2017 17:30,2,1.002,ACTIVE,213.96,345.96,59.991,1502227804,"201051344000868","219011344069620",28.09,27.80,0,332.43,357.68,28.6,25.6,0.217,796742.8,796742.8,17315,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227820,2325307.00
08/08/2017 17:30,2,0.885,ACTIVE,212.61,347.76,59.996,1502227804,"274151322000095","219011344069620",28.51,40.20,0,333.03,351.97,25.5,22.7,0.168,1104123.8,1104123.8,17207,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227821,2325308.00
08/08/2017 17:30,2,0.982,ACTIVE,213.96,345.06,59.991,1502227804,"201051344000988","219011344069620",18.29,28.80,0,332.73,353.77,18.2,15.7,0.141,688464.8,688464.8,17287,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227822,2325309.00
08/08/2017 17:30,2,0.988,ACTIVE,213.29,346.26,59.975,1502227804,"201051344001025","219011344069620",28.37,32.80,0,333.93,358.58,28.4,25.5,0.221,803693.4,803693.4,17287,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227823,2325310.00
08/08/2017 17:30,2,0.959,ACTIVE,213.96,345.96,59.991,1502227804,"201051344000458","219011344069620",28.75,29.50,0,333.63,357.98,27.9,25.1,0.230,807880.2,807880.2,17282,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227824,2325311.00
08/08/2017 17:30,2,0.977,ACTIVE,214.87,347.76,59.981,1502227804,"201051344000853","219011344069620",28.45,28.00,0,333.93,359.18,28.1,25.2,0.221,809244.2,809244.2,17308,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227825,2325312.00
08/08/2017 17:30,2,0.941,ACTIVE,213.51,346.86,59.981,1502227804,"201051344000685","219011344069620",28.51,31.80,0,333.63,358.58,27.2,24.4,0.230,802627.0,802627.0,17322,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227826,2325313.00
08/08/2017 17:30,2,0.971,ACTIVE,213.51,346.26,60.002,1502227804,"201051344000917","219011344069620",28.41,31.80,0,332.73,358.28,28.0,25.1,0.221,799330.9,799330.9,17316,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227827,2325314.00
08/08/2017 17:30,2,0.977,ACTIVE,213.74,346.26,59.970,1502227804,"201051344001145","219011344069620",28.43,30.30,0,333.93,358.88,28.2,25.3,0.212,807336.3,807336.3,17303,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227828,2325315.00
08/08/2017 17:30,2,0.961,ACTIVE,213.74,346.86,59.981,1502227804,"201051344000651","219011344069620",28.37,32.20,0,333.93,359.48,27.6,24.7,0.217,796286.4,796286.4,17295,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227828,2325316.00
08/08/2017 17:30,2,0.834,ACTIVE,212.61,344.76,59.954,1502227804,"274151322000088","219011344069620",27.29,36.30,0,333.03,351.07,23.0,20.3,0.146,1002006.9,1002006.9,17188,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227829,2325317.00
08/08/2017 17:30,2,0.594,ACTIVE,213.29,399.16,60.002,1502227804,"274151322000068","219011344069620",37.17,38.80,0,336.64,419.30,22.4,19.7,0.150,872593.8,872593.8,17586,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227830,2325318.00
08/08/2017 17:30,2,1.020,ACTIVE,213.06,345.36,59.996,1502227804,"201051344001135","219011344069620",28.25,32.40,0,333.93,357.38,29.2,26.3,0.217,791825.8,791825.8,17264,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227831,2325319.00
08/08/2017 17:30,2,0.975,ACTIVE,213.51,345.96,60.007,1502227804,"201051344000594","219011344069620",28.67,36.50,0,331.83,357.38,28.3,25.4,0.221,811267.0,811267.0,17289,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227832,2325320.00
08/08/2017 17:30,2,0.994,ACTIVE,213.51,345.66,59.981,1502227804,"201051344001203","219011344069620",28.29,32.80,0,333.33,359.48,28.5,25.6,0.225,801775.6,801775.6,17322,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227833,2325321.00
08/08/2017 17:30,2,0.838,ACTIVE,212.61,342.95,59.986,1502227804,"274151322000054","219011344069620",27.77,36.30,0,333.93,351.67,23.6,20.8,0.159,1017967.0,1017967.0,17172,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227834,2325322.00
08/08/2017 17:30,2,0.998,ACTIVE,213.96,345.36,59.975,1502227804,"201051344000867","219011344069620",28.29,30.80,0,333.03,357.38,28.6,25.6,0.217,795466.3,795466.3,17322,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227835,2325323.00
08/08/2017 17:30,2,0.963,ACTIVE,213.51,346.86,59.991,1502227804,"201051344001093","219011344069620",28.33,31.00,0,333.63,358.58,27.6,24.7,0.212,799313.2,799313.2,17323,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227836,2325324.00
08/08/2017 17:30,2,0.975,ACTIVE,213.96,346.56,59.986,1502227804,"201051344000900","219011344069620",28.23,27.00,0,332.73,357.68,27.9,25.0,0.221,817427.7,817427.7,17324,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227838,2325325.00
08/08/2017 17:30,2,0.961,ACTIVE,214.19,346.26,59.965,1502227804,"201051344000648","219011344069620",28.47,28.80,0,333.03,358.58,27.7,24.8,0.212,804024.0,804024.0,17296,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227839,2325326.00
08/08/2017 17:30,2,0.986,ACTIVE,213.96,345.96,60.002,1502227804,"201051344000569","219011344069620",28.47,28.30,0,333.33,357.98,28.5,25.6,0.225,819098.7,819098.7,17268,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227840,2325327.00
08/08/2017 17:30,2,0.992,ACTIVE,213.96,346.26,59.954,1502227804,"201051344000983","219011344069620",28.71,28.50,0,333.33,357.98,28.8,25.9,0.225,809904.9,809904.9,17300,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227841,2325328.00
08/08/2017 17:30,2,0.973,ACTIVE,213.96,345.66,59.954,1502227804,"201051344001158","219011344069620",28.37,30.80,0,333.03,357.68,28.0,25.1,0.221,793943.7,793943.7,17300,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227841,2325329.00
08/08/2017 17:30,2,0.951,ACTIVE,214.41,346.86,59.944,1502227804,"201051344000576","219011344069620",28.55,27.50,0,332.43,358.88,27.5,24.6,0.217,808514.3,808514.3,17313,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227842,2325330.00
08/08/2017 17:30,2,0.840,ACTIVE,212.83,345.36,59.959,1502227804,"274151322000087","219011344069620",27.73,43.80,0,332.73,351.37,23.6,20.9,0.146,993097.7,993097.7,17418,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502227843,2325331.00
08/08/2017 17:45,2,2.066,ACTIVE,215.54,357.38,59.912,1502228703,"201051344000645","219011344069620",28.78,28.50,0,321.01,397.35,60.2,56.2,0.495,807436.1,807436.1,17288,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228705,2325332.00
08/08/2017 17:45,2,1.791,ACTIVE,212.83,352.27,59.896,1502228703,"274151322000085","219011344069620",28.29,36.00,0,330.93,380.52,51.3,47.6,0.349,1012770.1,1012770.1,17187,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228705,2325333.00
08/08/2017 17:45,2,2.061,ACTIVE,215.54,357.98,59.996,1502228703,"201051344000633","219011344069620",29.04,31.00,0,318.91,398.56,60.6,56.5,0.513,794514.4,794514.4,17337,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228706,2325334.00
08/08/2017 17:45,2,2.055,ACTIVE,215.54,357.38,59.965,1502228703,"201051344000469","219011344069620",29.08,27.30,0,318.61,398.56,60.5,56.5,0.517,798421.4,798421.4,17303,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228707,2325335.00
08/08/2017 17:45,2,2.080,ACTIVE,214.41,356.48,60.002,1502228703,"201051344000646","219011344069620",28.88,30.80,0,316.80,397.35,60.9,56.8,0.517,792802.8,792802.8,17291,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228708,2325336.00
08/08/2017 17:45,2,1.842,ACTIVE,213.06,348.36,60.007,1502228703,"274151322000052","219011344069620",28.69,36.30,0,331.23,379.62,53.6,49.8,0.367,1054888.9,1054888.9,17185,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228709,2325337.00
08/08/2017 17:45,2,2.129,ACTIVE,215.09,357.68,60.018,1502228703,"201051344000585","219011344069620",29.02,30.50,0,319.51,397.05,62.6,58.5,0.517,806725.5,806725.5,17288,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228710,2325338.00
08/08/2017 17:45,2,2.021,ACTIVE,214.19,355.28,60.023,1502228703,"201051344001230","219011344069620",29.54,29.80,0,318.00,394.65,60.6,56.5,0.508,797281.7,797281.7,17332,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228711,2325339.00
08/08/2017 17:45,2,2.053,ACTIVE,214.87,357.38,59.991,1502228703,"201051344000582","219011344069620",28.84,30.80,0,319.51,399.16,60.0,56.0,0.495,786280.8,786280.8,17279,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228712,2325340.00
08/08/2017 17:45,2,2.035,ACTIVE,214.19,355.88,60.018,1502228703,"201051344000955","219011344069620",29.46,31.00,0,317.40,394.95,60.7,56.7,0.517,806407.5,806407.5,17304,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228713,2325341.00
08/08/2017 17:45,2,1.234,ACTIVE,212.83,414.19,59.986,1502228703,"274151322000094","219011344069620",38.15,37.00,0,336.34,455.97,47.9,44.3,0.331,871774.2,871774.2,17574,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228714,2325342.00
08/08/2017 17:45,2,2.102,ACTIVE,215.54,358.58,59.965,1502228703,"201051344000579","219011344069620",28.86,31.30,0,323.11,397.05,61.5,57.4,0.504,816657.0,816657.0,17298,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228715,2325343.00
08/08/2017 17:45,2,2.080,ACTIVE,214.19,354.97,59.907,1502228703,"201051344000890","219011344069620",29.10,31.50,0,319.81,397.66,61.4,57.3,0.495,800489.0,800489.0,17301,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228716,2325344.00
08/08/2017 17:45,2,2.039,ACTIVE,214.87,357.98,59.991,1502228703,"201051344000438","219011344069620",29.44,31.00,0,320.11,398.26,60.8,56.8,0.517,802793.0,802793.0,17284,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228717,2325345.00
08/08/2017 17:45,2,2.094,ACTIVE,214.64,351.67,60.023,1502228703,"201051344000417","219011344069620",18.75,30.80,0,334.54,396.45,39.8,36.5,0.327,716374.0,716374.0,17327,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228717,2325346.00
08/08/2017 17:45,2,1.828,ACTIVE,212.61,346.26,60.002,1502228703,"274151322000083","219011344069620",28.78,37.00,0,330.63,380.22,53.3,49.5,0.371,1044240.0,1044240.0,17197,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228718,2325347.00
08/08/2017 17:45,2,1.920,ACTIVE,213.29,357.38,60.023,1502228703,"274151322000076","219011344069620",29.44,36.30,0,330.93,380.82,57.3,53.3,0.389,1114868.0,1114868.0,17190,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228719,2325348.00
08/08/2017 17:45,2,2.096,ACTIVE,214.87,357.38,59.986,1502228703,"201051344000868","219011344069620",28.80,27.80,0,320.11,397.35,61.1,57.1,0.499,796756.3,796756.3,17316,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228720,2325349.00
08/08/2017 17:45,2,1.912,ACTIVE,212.61,358.58,59.981,1502228703,"274151322000095","219011344069620",29.26,37.50,0,328.82,379.92,56.6,52.7,0.389,1104135.8,1104135.8,17208,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228721,2325350.00
08/08/2017 17:45,2,2.088,ACTIVE,215.32,353.47,60.028,1502228703,"201051344000988","219011344069620",18.96,28.00,0,335.14,395.85,40.0,36.7,0.340,688473.4,688473.4,17288,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228722,2325351.00
