ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 17:45,2,2.127,ACTIVE,214.64,356.78,59.928,1502228703,"201051344001025","219011344069620",29.06,31.00,0,320.71,398.26,62.6,58.5,0.508,803707.1,803707.1,17288,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228723,2325352.00
08/08/2017 17:45,2,2.092,ACTIVE,215.32,357.68,60.002,1502228703,"201051344000458","219011344069620",28.77,29.00,0,320.11,397.05,61.0,56.9,0.521,807893.5,807893.5,17283,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228724,2325353.00
08/08/2017 17:45,2,2.107,ACTIVE,216.00,360.38,59.949,1502228703,"201051344000853","219011344069620",28.92,27.80,0,322.51,396.15,61.8,57.7,0.539,809257.7,809257.7,17309,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228725,2325354.00
08/08/2017 17:45,2,2.064,ACTIVE,214.64,358.28,60.023,1502228703,"201051344000685","219011344069620",29.48,29.80,0,318.00,397.66,61.6,57.5,0.548,802640.4,802640.4,17323,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228726,2325355.00
08/08/2017 17:45,2,2.076,ACTIVE,214.64,357.38,59.959,1502228703,"201051344000917","219011344069620",29.42,30.50,0,321.31,397.35,61.9,57.8,0.521,799344.4,799344.4,17317,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228726,2325356.00
08/08/2017 17:45,2,2.092,ACTIVE,214.64,357.38,59.981,1502228703,"201051344001145","219011344069620",29.46,28.50,0,320.41,397.66,62.4,58.3,0.513,807349.9,807349.9,17304,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228727,2325357.00
08/08/2017 17:45,2,2.082,ACTIVE,214.87,359.48,60.007,1502228703,"201051344000651","219011344069620",29.18,31.00,0,320.41,397.35,61.6,57.5,0.504,796299.9,796299.9,17296,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228728,2325358.00
08/08/2017 17:45,2,1.232,ACTIVE,213.29,417.19,59.959,1502228703,"274151322000068","219011344069620",38.90,36.30,0,337.54,453.56,48.3,44.7,0.318,872604.3,872604.3,17587,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228730,2325359.00
08/08/2017 17:45,2,2.102,ACTIVE,214.64,356.18,60.060,1502228703,"201051344001135","219011344069620",28.84,30.80,0,320.41,397.35,61.4,57.3,0.499,791839.5,791839.5,17265,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228731,2325360.00
08/08/2017 17:45,2,2.057,ACTIVE,214.41,356.48,59.928,1502228703,"201051344000594","219011344069620",29.08,35.00,0,320.11,395.25,60.6,56.6,0.491,811280.7,811280.7,17290,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228732,2325361.00
08/08/2017 17:45,2,2.059,ACTIVE,214.87,356.78,60.023,1502228703,"201051344001203","219011344069620",29.14,31.00,0,321.01,398.56,60.8,56.7,0.508,801789.2,801789.2,17323,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228733,2325362.00
08/08/2017 17:45,2,1.775,ACTIVE,212.61,352.57,59.949,1502228703,"274151322000054","219011344069620",28.33,34.30,0,329.13,381.12,50.9,47.2,0.354,1017978.1,1017978.1,17173,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228734,2325363.00
08/08/2017 17:45,2,2.039,ACTIVE,215.32,356.18,60.012,1502228703,"201051344000867","219011344069620",29.12,30.30,0,321.31,397.66,60.2,56.2,0.486,795479.9,795479.9,17323,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228735,2325364.00
08/08/2017 17:45,2,2.004,ACTIVE,214.87,357.68,59.991,1502228703,"201051344001093","219011344069620",29.14,29.50,0,319.81,396.75,59.1,55.1,0.477,799326.5,799326.5,17324,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228736,2325365.00
08/08/2017 17:45,2,1.982,ACTIVE,215.09,356.48,59.996,1502228703,"201051344000900","219011344069620",29.52,27.00,0,320.71,397.66,59.3,55.3,0.486,817441.2,817441.2,17325,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228737,2325366.00
08/08/2017 17:45,2,1.975,ACTIVE,215.54,356.78,60.012,1502228703,"201051344000648","219011344069620",29.12,28.30,0,319.51,397.96,58.2,54.3,0.482,804037.2,804037.2,17297,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228737,2325367.00
08/08/2017 17:45,2,2.004,ACTIVE,215.32,356.78,60.023,1502228703,"201051344000569","219011344069620",29.22,28.00,0,322.51,397.96,59.4,55.4,0.499,819112.4,819112.4,17269,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228738,2325368.00
08/08/2017 17:45,2,2.010,ACTIVE,215.32,356.48,59.959,1502228703,"201051344000983","219011344069620",29.22,28.30,0,320.11,396.75,59.5,55.5,0.499,809918.5,809918.5,17301,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228739,2325369.00
08/08/2017 17:45,2,2.045,ACTIVE,215.32,356.18,59.991,1502228703,"201051344001158","219011344069620",28.33,29.80,0,322.21,398.26,58.6,54.7,0.491,793957.2,793957.2,17301,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228740,2325370.00
08/08/2017 17:45,2,1.975,ACTIVE,215.54,357.08,60.002,1502228703,"201051344000576","219011344069620",29.02,27.30,0,320.41,398.56,58.0,54.1,0.477,808527.7,808527.7,17314,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228741,2325371.00
08/08/2017 17:45,2,1.754,ACTIVE,212.61,350.47,59.991,1502228703,"274151322000087","219011344069620",28.37,40.80,0,330.63,380.22,50.4,46.7,0.327,993109.0,993109.0,17419,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228742,2325372.00
08/08/2017 17:45,2,1.727,ACTIVE,212.61,353.17,59.981,1502228703,"274151322000088","219011344069620",28.29,34.00,0,329.43,381.12,49.5,45.9,0.318,1002018.1,1002018.1,17189,0,0,0,L,1151911521,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502228743,2325373.00
08/08/2017 18:00,2,1.250,ACTIVE,214.41,348.96,59.986,1502229603,"201051344000645","219011344069620",28.01,27.80,0,336.64,386.23,35.4,32.3,0.278,807447.6,807447.6,17289,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229604,2325374.00
08/08/2017 18:00,2,1.094,ACTIVE,212.61,345.36,59.965,1502229603,"274151322000085","219011344069620",27.41,34.30,0,336.04,366.70,30.4,27.4,0.199,1012779.9,1012779.9,17188,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229605,2325375.00
08/08/2017 18:00,2,1.248,ACTIVE,214.41,350.77,59.981,1502229603,"201051344000633","219011344069620",28.35,30.00,0,335.74,386.83,35.9,32.7,0.292,794526.0,794526.0,17338,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229606,2325376.00
08/08/2017 18:00,2,1.252,ACTIVE,214.19,349.26,59.970,1502229603,"201051344000469","219011344069620",28.33,26.80,0,335.14,386.53,36.0,32.8,0.301,798433.1,798433.1,17304,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229607,2325377.00
08/08/2017 18:00,2,1.246,ACTIVE,213.51,348.66,59.981,1502229603,"201051344000646","219011344069620",28.29,29.80,0,335.74,385.03,35.7,32.5,0.287,792814.4,792814.4,17292,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229608,2325378.00
08/08/2017 18:00,2,1.127,ACTIVE,212.61,348.66,59.954,1502229603,"274151322000052","219011344069620",27.87,33.50,0,335.14,367.90,31.8,28.8,0.217,1054899.2,1054899.2,17186,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229608,2325379.00
08/08/2017 18:00,2,1.299,ACTIVE,213.96,349.86,60.039,1502229603,"201051344000585","219011344069620",28.25,29.80,0,336.34,386.83,37.2,34.0,0.292,806737.6,806737.6,17289,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229609,2325380.00
08/08/2017 18:00,2,1.232,ACTIVE,213.51,347.76,59.991,1502229603,"201051344001230","219011344069620",28.39,28.80,0,335.14,381.12,35.5,32.3,0.283,797293.3,797293.3,17333,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229610,2325381.00
08/08/2017 18:00,2,1.240,ACTIVE,214.19,349.86,59.991,1502229603,"201051344000582","219011344069620",27.85,29.80,0,337.24,386.83,35.0,31.9,0.287,786292.2,786292.2,17280,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229611,2325382.00
08/08/2017 18:00,2,1.250,ACTIVE,213.51,348.36,59.922,1502229603,"201051344000955","219011344069620",28.23,29.80,0,335.14,381.12,35.7,32.5,0.292,806419.2,806419.2,17305,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229612,2325383.00
08/08/2017 18:00,2,0.713,ACTIVE,212.61,410.88,59.949,1502229603,"274151322000094","219011344069620",38.51,35.00,0,336.04,443.04,28.0,25.1,0.186,871783.2,871783.2,17575,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229613,2325384.00
08/08/2017 18:00,2,1.271,ACTIVE,213.96,349.26,59.991,1502229603,"201051344000579","219011344069620",28.37,30.80,0,337.54,386.83,36.5,33.3,0.287,816668.8,816668.8,17299,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229614,2325385.00
08/08/2017 18:00,2,1.262,ACTIVE,213.51,348.36,59.970,1502229603,"201051344000890","219011344069620",28.21,30.00,0,334.84,385.93,36.0,32.9,0.283,800500.7,800500.7,17302,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229615,2325386.00
08/08/2017 18:00,2,1.217,ACTIVE,213.74,349.86,59.944,1502229603,"201051344000438","219011344069620",28.69,29.50,0,337.24,385.63,35.4,32.3,0.292,802804.6,802804.6,17285,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229616,2325387.00
08/08/2017 18:00,2,1.254,ACTIVE,213.74,345.36,59.959,1502229603,"201051344000417","219011344069620",18.31,29.80,0,335.74,369.40,23.3,20.5,0.181,716381.4,716381.4,17328,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229617,2325388.00
08/08/2017 18:00,2,1.102,ACTIVE,212.16,347.16,59.991,1502229603,"274151322000083","219011344069620",27.81,34.30,0,335.74,367.30,31.1,28.1,0.217,1044250.0,1044250.0,17198,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229618,2325389.00
08/08/2017 18:00,2,1.170,ACTIVE,213.29,345.96,59.965,1502229603,"274151322000076","219011344069620",28.13,34.30,0,336.64,369.70,33.3,30.2,0.221,1114878.9,1114878.9,17191,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229619,2325390.00
08/08/2017 18:00,2,1.262,ACTIVE,213.74,348.06,59.986,1502229603,"201051344000868","219011344069620",28.05,27.00,0,335.44,384.13,35.8,32.7,0.287,796768.0,796768.0,17317,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229620,2325391.00
08/08/2017 18:00,2,1.135,ACTIVE,212.38,344.76,59.981,1502229603,"274151322000095","219011344069620",28.55,34.80,0,334.24,368.80,32.8,29.8,0.217,1104146.6,1104146.6,17209,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229620,2325392.00
08/08/2017 18:00,2,1.240,ACTIVE,213.96,346.86,59.965,1502229603,"201051344000988","219011344069620",18.29,27.80,0,337.24,373.01,23.0,20.3,0.194,688480.8,688480.8,17289,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229621,2325393.00
08/08/2017 18:00,2,1.248,ACTIVE,213.74,348.66,59.970,1502229603,"201051344001025","219011344069620",28.25,30.00,0,337.24,385.03,35.7,32.6,0.283,803718.8,803718.8,17289,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229622,2325394.00
08/08/2017 18:00,2,1.223,ACTIVE,213.74,348.06,59.986,1502229603,"201051344000458","219011344069620",28.33,28.30,0,337.24,387.14,35.1,31.9,0.301,807904.9,807904.9,17284,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229623,2325395.00
08/08/2017 18:00,2,1.236,ACTIVE,214.64,350.17,59.949,1502229603,"201051344000853","219011344069620",28.29,27.30,0,335.14,386.83,35.5,32.3,0.283,809269.2,809269.2,17310,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229624,2325396.00
08/08/2017 18:00,2,1.213,ACTIVE,213.96,349.56,59.970,1502229603,"201051344000685","219011344069620",27.97,29.00,0,335.14,385.63,34.3,31.2,0.287,802651.7,802651.7,17324,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229625,2325397.00
08/08/2017 18:00,2,1.242,ACTIVE,213.96,348.96,60.007,1502229603,"201051344000917","219011344069620",27.61,29.50,0,335.44,385.93,34.8,31.7,0.274,799355.9,799355.9,17318,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229626,2325398.00
08/08/2017 18:00,2,1.205,ACTIVE,214.19,348.66,59.959,1502229603,"201051344001145","219011344069620",28.78,27.80,0,336.04,386.53,35.2,32.0,0.274,807361.5,807361.5,17305,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229627,2325399.00
08/08/2017 18:00,2,1.205,ACTIVE,214.19,349.26,59.949,1502229603,"201051344000651","219011344069620",28.33,30.00,0,337.24,386.23,34.6,31.5,0.287,796311.4,796311.4,17297,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229628,2325400.00
08/08/2017 18:00,2,1.045,ACTIVE,212.16,342.65,59.981,1502229603,"274151322000088","219011344069620",27.67,32.20,0,335.44,366.10,29.3,26.4,0.190,1002027.4,1002027.4,17190,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229629,2325401.00
08/08/2017 18:00,2,0.717,ACTIVE,213.29,411.18,59.996,1502229603,"274151322000068","219011344069620",38.66,34.50,0,336.64,437.33,28.0,25.1,0.177,872613.4,872613.4,17588,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229629,2325402.00
08/08/2017 18:00,2,1.240,ACTIVE,213.51,347.76,59.933,1502229603,"201051344001135","219011344069620",28.45,29.80,0,336.04,384.73,35.8,32.6,0.274,791851.2,791851.2,17266,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229630,2325403.00
08/08/2017 18:00,2,1.221,ACTIVE,213.51,347.76,60.034,1502229603,"201051344000594","219011344069620",28.55,33.50,0,335.14,381.42,35.3,32.1,0.278,811292.2,811292.2,17291,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229631,2325404.00
08/08/2017 18:00,2,1.244,ACTIVE,213.96,348.36,59.954,1502229603,"201051344001203","219011344069620",28.03,29.80,0,336.94,386.23,35.3,32.2,0.287,801800.9,801800.9,17324,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229632,2325405.00
08/08/2017 18:00,2,1.062,ACTIVE,212.38,346.86,59.975,1502229603,"274151322000054","219011344069620",27.53,32.80,0,335.44,366.40,29.6,26.7,0.194,1017987.8,1017987.8,17174,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229633,2325406.00
08/08/2017 18:00,2,1.240,ACTIVE,213.96,347.76,60.007,1502229603,"201051344000867","219011344069620",28.25,29.30,0,336.94,383.23,35.5,32.3,0.270,795491.5,795491.5,17324,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229634,2325407.00
08/08/2017 18:00,2,1.201,ACTIVE,213.96,349.56,59.981,1502229603,"201051344001093","219011344069620",28.29,28.80,0,336.64,385.63,34.4,31.3,0.270,799337.8,799337.8,17325,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229635,2325408.00
08/08/2017 18:00,2,1.201,ACTIVE,213.96,348.96,59.996,1502229603,"201051344000900","219011344069620",28.65,26.30,0,336.64,385.33,34.9,31.8,0.283,817452.7,817452.7,17326,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229636,2325409.00
08/08/2017 18:00,2,1.199,ACTIVE,214.19,348.06,59.996,1502229603,"201051344000648","219011344069620",28.35,27.30,0,337.54,386.23,34.5,31.3,0.287,804048.5,804048.5,17298,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229637,2325410.00
08/08/2017 18:00,2,1.201,ACTIVE,213.74,348.06,59.986,1502229603,"201051344000569","219011344069620",28.88,27.30,0,336.64,385.63,35.2,32.0,0.278,819123.9,819123.9,17270,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229638,2325411.00
08/08/2017 18:00,2,1.229,ACTIVE,213.96,348.06,59.975,1502229603,"201051344000983","219011344069620",28.49,27.50,0,336.94,385.63,35.5,32.3,0.287,809930.1,809930.1,17302,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229639,2325412.00
08/08/2017 18:00,2,1.219,ACTIVE,213.96,348.36,60.002,1502229603,"201051344001158","219011344069620",27.99,29.30,0,337.24,385.93,34.5,31.4,0.283,793968.6,793968.6,17302,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229640,2325413.00
08/08/2017 18:00,2,1.184,ACTIVE,214.41,349.26,60.007,1502229603,"201051344000576","219011344069620",28.59,26.50,0,336.94,386.53,34.3,31.2,0.278,808538.9,808538.9,17315,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229641,2325414.00
08/08/2017 18:00,2,1.055,ACTIVE,212.61,346.26,59.975,1502229603,"274151322000087","219011344069620",27.79,38.80,0,335.44,366.10,29.7,26.7,0.186,993118.7,993118.7,17420,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502229642,2325415.00
08/08/2017 18:15,2,1.381,ACTIVE,215.09,351.37,59.944,1502230503,"201051344000645","219011344069620",28.35,26.50,0,335.74,373.91,39.7,36.4,0.323,807455.9,807455.9,17290,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230504,2325416.00
08/08/2017 18:15,2,1.158,ACTIVE,213.06,350.17,59.959,1502230503,"274151322000085","219011344069620",27.77,32.80,0,335.74,359.48,32.6,29.6,0.221,1012786.6,1012786.6,17189,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230505,2325417.00
08/08/2017 18:15,2,1.404,ACTIVE,215.09,352.87,59.970,1502230503,"201051344000633","219011344069620",28.35,28.80,0,335.44,375.41,40.4,37.0,0.331,794534.5,794534.5,17339,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230506,2325418.00
08/08/2017 18:15,2,1.393,ACTIVE,214.87,351.37,59.959,1502230503,"201051344000469","219011344069620",28.63,26.00,0,334.84,372.71,40.4,37.1,0.331,798441.6,798441.6,17305,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230507,2325419.00
08/08/2017 18:15,2,1.391,ACTIVE,213.96,350.47,59.970,1502230503,"201051344000646","219011344069620",28.57,28.80,0,334.84,372.11,40.2,36.9,0.331,792822.9,792822.9,17293,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230508,2325420.00
08/08/2017 18:15,2,1.203,ACTIVE,213.06,349.86,59.954,1502230503,"274151322000052","219011344069620",28.19,32.40,0,335.14,360.08,34.3,31.2,0.234,1054906.3,1054906.3,17187,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230509,2325421.00
08/08/2017 18:15,2,1.434,ACTIVE,214.41,351.67,59.959,1502230503,"201051344000585","219011344069620",28.69,29.30,0,335.14,373.61,41.7,38.3,0.331,806746.4,806746.4,17290,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230510,2325422.00
08/08/2017 18:15,2,1.379,ACTIVE,214.19,349.56,59.970,1502230503,"201051344001230","219011344069620",28.71,28.00,0,333.03,370.90,40.1,36.8,0.318,797301.7,797301.7,17334,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230511,2325423.00
08/08/2017 18:15,2,1.361,ACTIVE,214.87,351.97,59.970,1502230503,"201051344000582","219011344069620",28.57,29.00,0,335.44,375.11,39.5,36.2,0.323,786300.6,786300.6,17281,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230511,2325424.00
08/08/2017 18:15,2,1.387,ACTIVE,214.19,350.47,59.970,1502230503,"201051344000955","219011344069620",28.67,29.00,0,335.14,370.90,40.2,36.9,0.327,806427.7,806427.7,17306,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230512,2325425.00
08/08/2017 18:15,2,0.768,ACTIVE,213.29,413.89,59.970,1502230503,"274151322000094","219011344069620",38.70,34.00,0,333.63,433.12,29.8,26.8,0.186,871789.4,871789.4,17576,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230513,2325426.00
08/08/2017 18:15,2,1.406,ACTIVE,214.64,351.07,59.975,1502230503,"201051344000579","219011344069620",28.75,29.80,0,335.44,372.71,41.0,37.6,0.323,816677.5,816677.5,17300,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230514,2325427.00
08/08/2017 18:15,2,1.404,ACTIVE,214.19,350.17,59.970,1502230503,"201051344000890","219011344069620",28.65,29.30,0,334.84,372.11,40.8,37.4,0.318,800509.4,800509.4,17303,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230515,2325428.00
08/08/2017 18:15,2,1.365,ACTIVE,214.64,351.67,59.949,1502230503,"201051344000438","219011344069620",28.86,28.80,0,335.44,373.31,40.0,36.7,0.323,802813.1,802813.1,17286,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230516,2325429.00
08/08/2017 18:15,2,1.408,ACTIVE,214.64,347.16,59.996,1502230503,"201051344000417","219011344069620",18.37,28.80,0,333.93,361.59,26.2,23.3,0.212,716386.8,716386.8,17329,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230517,2325430.00
08/08/2017 18:15,2,1.180,ACTIVE,213.06,351.37,59.970,1502230503,"274151322000083","219011344069620",28.09,32.80,0,334.84,359.78,33.5,30.4,0.230,1044257.1,1044257.1,17199,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230518,2325431.00
08/08/2017 18:15,2,1.234,ACTIVE,213.74,349.56,59.991,1502230503,"274151322000076","219011344069620",28.88,33.00,0,336.04,361.59,36.1,32.9,0.252,1114886.5,1114886.5,17192,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230519,2325432.00
08/08/2017 18:15,2,1.379,ACTIVE,214.64,351.37,60.012,1502230503,"201051344000868","219011344069620",28.78,26.00,0,334.84,372.41,40.2,36.9,0.323,796776.6,796776.6,17318,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230519,2325433.00
08/08/2017 18:15,2,1.213,ACTIVE,213.06,351.67,59.965,1502230503,"274151322000095","219011344069620",28.94,33.50,0,334.24,361.29,35.5,32.4,0.239,1104154.1,1104154.1,17210,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230520,2325434.00
08/08/2017 18:15,2,1.391,ACTIVE,214.87,348.96,59.975,1502230503,"201051344000988","219011344069620",18.43,27.30,0,335.44,364.89,25.9,23.1,0.212,688486.2,688486.2,17290,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230521,2325435.00
08/08/2017 18:15,2,1.389,ACTIVE,214.41,350.77,59.981,1502230503,"201051344001025","219011344069620",28.69,29.00,0,335.44,373.31,40.4,37.1,0.323,803727.5,803727.5,17290,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230522,2325436.00
08/08/2017 18:15,2,1.365,ACTIVE,214.87,350.77,59.970,1502230503,"201051344000458","219011344069620",28.47,27.50,0,335.74,372.41,39.4,36.1,0.331,807913.4,807913.4,17285,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230523,2325437.00
08/08/2017 18:15,2,1.361,ACTIVE,215.54,352.87,59.975,1502230503,"201051344000853","219011344069620",28.82,26.50,0,336.64,377.82,39.7,36.4,0.327,809277.8,809277.8,17311,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230524,2325438.00
08/08/2017 18:15,2,1.361,ACTIVE,214.64,351.37,59.970,1502230503,"201051344000685","219011344069620",28.19,28.00,0,334.84,373.01,38.9,35.6,0.331,802660.0,802660.0,17325,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230525,2325439.00
08/08/2017 18:15,2,1.395,ACTIVE,214.64,351.67,59.975,1502230503,"201051344000917","219011344069620",27.99,28.80,0,335.44,372.41,39.5,36.2,0.318,799364.3,799364.3,17319,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230526,2325440.00
08/08/2017 18:15,2,1.373,ACTIVE,214.64,351.67,59.981,1502230503,"201051344001145","219011344069620",28.69,27.00,0,335.14,373.31,39.9,36.6,0.323,807370.0,807370.0,17306,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230527,2325441.00
08/08/2017 18:15,2,1.355,ACTIVE,214.87,351.37,59.970,1502230503,"201051344000651","219011344069620",28.59,29.00,0,336.64,374.81,39.3,36.0,0.318,796319.8,796319.8,17298,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230528,2325442.00
08/08/2017 18:15,2,1.125,ACTIVE,212.83,344.76,59.965,1502230503,"274151322000088","219011344069620",27.73,31.30,0,335.44,358.88,31.6,28.6,0.208,1002034.1,1002034.1,17191,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230528,2325443.00
08/08/2017 18:15,2,0.768,ACTIVE,213.74,412.38,59.970,1502230503,"274151322000068","219011344069620",38.74,33.30,0,333.93,433.42,29.8,26.8,0.190,872619.8,872619.8,17589,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230529,2325444.00
08/08/2017 18:15,2,1.398,ACTIVE,214.41,349.86,59.965,1502230503,"201051344001135","219011344069620",28.39,29.00,0,335.44,371.81,40.2,36.9,0.309,791859.9,791859.9,17267,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230530,2325445.00
08/08/2017 18:15,2,1.377,ACTIVE,214.41,350.47,59.981,1502230503,"201051344000594","219011344069620",28.59,32.20,0,333.63,371.81,39.9,36.6,0.318,811300.8,811300.8,17292,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230531,2325446.00
08/08/2017 18:15,2,1.383,ACTIVE,214.64,350.47,59.938,1502230503,"201051344001203","219011344069620",28.51,29.30,0,335.74,374.21,39.9,36.6,0.323,801809.5,801809.5,17325,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230532,2325447.00
08/08/2017 18:15,2,1.141,ACTIVE,212.83,349.26,59.970,1502230503,"274151322000054","219011344069620",27.65,31.80,0,335.14,359.78,32.0,28.9,0.217,1017994.6,1017994.6,17175,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230533,2325448.00
08/08/2017 18:15,2,1.381,ACTIVE,214.87,350.47,59.975,1502230503,"201051344000867","219011344069620",28.53,28.00,0,334.54,371.81,40.0,36.7,0.314,795500.1,795500.1,17325,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230534,2325449.00
08/08/2017 18:15,2,1.367,ACTIVE,214.64,352.27,59.975,1502230503,"201051344001093","219011344069620",28.25,28.30,0,335.14,373.91,39.1,35.8,0.309,799346.3,799346.3,17326,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230535,2325450.00
08/08/2017 18:15,2,1.354,ACTIVE,214.87,351.97,59.986,1502230503,"201051344000900","219011344069620",28.57,25.50,0,335.14,372.41,39.2,35.9,0.323,817461.2,817461.2,17327,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230536,2325451.00
08/08/2017 18:15,2,1.340,ACTIVE,215.09,350.17,59.975,1502230503,"201051344000648","219011344069620",28.41,26.30,0,335.44,372.41,38.5,35.3,0.309,804056.9,804056.9,17299,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230537,2325452.00
08/08/2017 18:15,2,1.357,ACTIVE,215.09,351.67,59.954,1502230503,"201051344000569","219011344069620",28.75,26.50,0,335.14,372.41,39.5,36.2,0.318,819132.5,819132.5,17271,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230538,2325453.00
08/08/2017 18:15,2,1.348,ACTIVE,215.09,351.07,59.981,1502230503,"201051344000983","219011344069620",29.04,26.80,0,335.14,373.01,39.7,36.4,0.318,809938.8,809938.8,17303,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230539,2325454.00
08/08/2017 18:15,2,1.373,ACTIVE,214.87,350.77,59.991,1502230503,"201051344001158","219011344069620",28.05,28.50,0,335.14,372.11,39.0,35.8,0.318,793977.1,793977.1,17303,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230540,2325455.00
08/08/2017 18:15,2,1.318,ACTIVE,215.32,351.67,59.981,1502230503,"201051344000576","219011344069620",28.80,25.50,0,336.04,375.11,38.5,35.2,0.309,808547.3,808547.3,17316,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230541,2325456.00
08/08/2017 18:15,2,1.137,ACTIVE,213.51,345.66,59.959,1502230503,"274151322000087","219011344069620",27.87,37.30,0,335.44,359.48,32.0,29.0,0.203,993125.6,993125.6,17421,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502230542,2325457.00
08/08/2017 18:30,2,1.117,ACTIVE,214.41,347.76,59.975,1502231403,"201051344000645","219011344069620",28.13,26.30,0,336.94,371.51,31.9,28.8,0.256,807464.9,807464.9,17291,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231404,2325458.00
08/08/2017 18:30,2,0.934,ACTIVE,212.61,347.16,59.965,1502231403,"274151322000085","219011344069620",27.59,32.00,0,335.74,358.28,26.1,23.2,0.168,1012793.8,1012793.8,17190,0,0,0,L,1151911521,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231405,2325459.00
08/08/2017 18:30,2,1.143,ACTIVE,214.19,349.56,59.965,1502231403,"201051344000633","219011344069620",28.01,28.30,0,336.34,372.41,32.4,29.4,0.256,794543.7,794543.7,17340,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231406,2325460.00
08/08/2017 18:30,2,1.135,ACTIVE,214.19,347.76,59.970,1502231403,"201051344000469","219011344069620",28.27,26.00,0,336.34,371.51,32.5,29.5,0.265,798450.7,798450.7,17306,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231406,2325461.00
08/08/2017 18:30,2,1.135,ACTIVE,213.74,348.66,59.970,1502231403,"201051344000646","219011344069620",28.09,28.50,0,334.84,372.11,32.3,29.3,0.265,792832.0,792832.0,17294,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231407,2325462.00
08/08/2017 18:30,2,0.982,ACTIVE,212.38,343.55,59.965,1502231403,"274151322000052","219011344069620",27.73,31.30,0,334.54,359.18,27.6,24.8,0.194,1054913.9,1054913.9,17188,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231408,2325463.00
08/08/2017 18:30,2,1.174,ACTIVE,214.41,348.96,59.970,1502231403,"201051344000585","219011344069620",28.35,28.80,0,335.14,372.71,33.7,30.6,0.261,806756.0,806756.0,17291,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231409,2325464.00
08/08/2017 18:30,2,1.121,ACTIVE,213.96,347.16,59.970,1502231403,"201051344001230","219011344069620",28.43,27.80,0,333.93,370.60,32.4,29.3,0.252,797310.9,797310.9,17335,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231410,2325465.00
08/08/2017 18:30,2,1.111,ACTIVE,214.64,348.66,59.970,1502231403,"201051344000582","219011344069620",28.19,28.50,0,336.94,372.41,31.8,28.8,0.247,786309.5,786309.5,17282,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231411,2325466.00
08/08/2017 18:30,2,1.135,ACTIVE,213.74,347.16,59.970,1502231403,"201051344000955","219011344069620",28.27,28.80,0,335.44,370.60,32.5,29.4,0.261,806436.8,806436.8,17307,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231412,2325467.00
08/08/2017 18:30,2,0.602,ACTIVE,212.61,413.89,59.959,1502231403,"274151322000094","219011344069620",38.70,33.30,0,334.54,436.13,23.9,21.1,0.164,871796.0,871796.0,17577,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231413,2325468.00
08/08/2017 18:30,2,1.137,ACTIVE,213.96,347.16,59.975,1502231403,"201051344000579","219011344069620",28.80,29.30,0,336.34,372.11,33.2,30.1,0.252,816686.9,816686.9,17301,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231414,2325469.00
08/08/2017 18:30,2,1.148,ACTIVE,213.96,347.76,59.975,1502231403,"201051344000890","219011344069620",28.39,28.80,0,335.14,372.11,33.0,30.0,0.252,800518.7,800518.7,17304,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231415,2325470.00
08/08/2017 18:30,2,1.121,ACTIVE,214.41,348.66,59.981,1502231403,"201051344000438","219011344069620",28.31,28.30,0,336.94,372.71,32.2,29.1,0.261,802822.2,802822.2,17287,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231416,2325471.00
08/08/2017 18:30,2,1.125,ACTIVE,214.19,345.96,59.975,1502231403,"201051344000417","219011344069620",18.65,28.30,0,336.34,360.99,21.2,18.6,0.168,716392.6,716392.6,17330,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231416,2325472.00
08/08/2017 18:30,2,0.955,ACTIVE,212.38,342.95,59.959,1502231403,"274151322000083","219011344069620",27.81,32.00,0,335.74,359.48,26.9,24.0,0.181,1044264.6,1044264.6,17200,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231417,2325473.00
08/08/2017 18:30,2,1.006,ACTIVE,213.06,347.76,59.975,1502231403,"274151322000076","219011344069620",28.45,32.00,0,336.64,360.99,29.0,26.1,0.190,1114894.6,1114894.6,17193,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231418,2325474.00
08/08/2017 18:30,2,1.141,ACTIVE,213.74,347.46,60.002,1502231403,"201051344000868","219011344069620",28.21,25.80,0,335.74,370.90,32.6,29.6,0.252,796785.8,796785.8,17319,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231419,2325475.00
08/08/2017 18:30,2,0.992,ACTIVE,212.61,345.06,59.965,1502231403,"274151322000095","219011344069620",28.33,32.20,0,334.84,359.78,28.4,25.5,0.190,1104162.1,1104162.1,17211,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231420,2325476.00
08/08/2017 18:30,2,1.119,ACTIVE,213.74,345.66,59.965,1502231403,"201051344000988","219011344069620",18.47,27.30,0,336.04,363.09,20.9,18.3,0.177,688492.0,688492.0,17291,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231421,2325477.00
08/08/2017 18:30,2,1.141,ACTIVE,213.96,347.76,59.970,1502231403,"201051344001025","219011344069620",28.23,28.50,0,336.64,373.01,32.6,29.6,0.247,803736.8,803736.8,17291,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231422,2325478.00
08/08/2017 18:30,2,1.100,ACTIVE,213.74,346.56,59.959,1502231403,"201051344000458","219011344069620",28.55,27.00,0,336.64,371.51,31.8,28.8,0.261,807922.4,807922.4,17286,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231423,2325479.00
08/08/2017 18:30,2,1.111,ACTIVE,214.64,348.66,59.991,1502231403,"201051344000853","219011344069620",28.61,26.00,0,338.14,374.51,32.2,29.2,0.256,809286.9,809286.9,17312,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231424,2325480.00
08/08/2017 18:30,2,1.102,ACTIVE,214.19,349.26,59.970,1502231403,"201051344000685","219011344069620",28.01,27.80,0,335.74,372.41,31.2,28.2,0.265,802669.0,802669.0,17326,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231425,2325481.00
08/08/2017 18:30,2,1.119,ACTIVE,214.19,348.66,59.959,1502231403,"201051344000917","219011344069620",28.21,28.50,0,336.34,372.41,32.0,29.0,0.252,799373.5,799373.5,17320,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231426,2325482.00
08/08/2017 18:30,2,1.121,ACTIVE,214.19,348.66,59.991,1502231403,"201051344001145","219011344069620",28.39,27.00,0,336.64,372.41,32.2,29.2,0.247,807379.2,807379.2,17307,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231427,2325483.00
08/08/2017 18:30,2,1.094,ACTIVE,214.41,348.96,59.970,1502231403,"201051344000651","219011344069620",28.55,28.50,0,336.94,374.51,31.6,28.6,0.247,796328.8,796328.8,17299,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231427,2325484.00
08/08/2017 18:30,2,0.910,ACTIVE,212.38,345.66,59.965,1502231403,"274151322000088","219011344069620",27.45,30.50,0,335.74,358.58,25.3,22.5,0.164,1002041.2,1002041.2,17192,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231428,2325485.00
08/08/2017 18:30,2,0.631,ACTIVE,213.06,406.07,59.965,1502231403,"274151322000068","219011344069620",38.13,32.80,0,335.14,436.43,24.4,21.6,0.146,872626.5,872626.5,17590,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231429,2325486.00
08/08/2017 18:30,2,1.158,ACTIVE,213.74,346.86,59.965,1502231403,"201051344001135","219011344069620",27.87,28.80,0,336.64,371.21,32.8,29.7,0.247,791869.1,791869.1,17268,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231430,2325487.00
08/08/2017 18:30,2,1.131,ACTIVE,213.29,346.86,59.944,1502231403,"201051344000594","219011344069620",28.21,31.30,0,334.84,370.60,32.4,29.3,0.252,811310.0,811310.0,17293,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231431,2325488.00
08/08/2017 18:30,2,1.137,ACTIVE,214.19,347.46,59.965,1502231403,"201051344001203","219011344069620",28.13,28.80,0,336.04,373.01,32.4,29.3,0.261,801818.7,801818.7,17326,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231432,2325489.00
08/08/2017 18:30,2,0.916,ACTIVE,212.38,342.65,59.965,1502231403,"274151322000054","219011344069620",27.69,30.80,0,335.14,358.58,25.7,22.9,0.177,1018001.7,1018001.7,17176,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231433,2325490.00
08/08/2017 18:30,2,1.145,ACTIVE,213.74,346.56,60.002,1502231403,"201051344000867","219011344069620",27.99,27.50,0,336.34,370.90,32.5,29.4,0.252,795509.4,795509.4,17326,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231434,2325491.00
08/08/2017 18:30,2,1.102,ACTIVE,213.96,348.36,59.959,1502231403,"201051344001093","219011344069620",28.51,28.00,0,335.44,372.41,31.8,28.8,0.252,799355.3,799355.3,17327,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231435,2325492.00
08/08/2017 18:30,2,1.102,ACTIVE,213.74,347.76,59.965,1502231403,"201051344000900","219011344069620",28.47,25.00,0,336.04,371.21,31.8,28.8,0.256,817470.2,817470.2,17328,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231436,2325493.00
08/08/2017 18:30,2,1.104,ACTIVE,213.96,347.16,59.959,1502231403,"201051344000648","219011344069620",28.05,25.80,0,337.84,371.21,31.4,28.4,0.256,804065.7,804065.7,17300,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231437,2325494.00
