ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 18:30,2,1.111,ACTIVE,213.96,347.46,59.965,1502231403,"201051344000569","219011344069620",28.65,26.30,0,336.34,371.81,32.2,29.2,0.256,819141.6,819141.6,17272,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231438,2325495.00
08/08/2017 18:30,2,1.127,ACTIVE,213.96,347.16,59.975,1502231403,"201051344000983","219011344069620",28.37,26.50,0,336.64,371.81,32.4,29.4,0.256,809948.0,809948.0,17304,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231439,2325496.00
08/08/2017 18:30,2,1.107,ACTIVE,213.74,347.46,59.965,1502231403,"201051344001158","219011344069620",28.25,28.30,0,336.04,371.51,31.7,28.7,0.261,793986.1,793986.1,17304,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231440,2325497.00
08/08/2017 18:30,2,1.094,ACTIVE,214.19,348.66,59.970,1502231403,"201051344000576","219011344069620",28.07,25.50,0,337.54,373.31,31.2,28.2,0.252,808556.2,808556.2,17317,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231441,2325498.00
08/08/2017 18:30,2,0.926,ACTIVE,212.83,342.95,59.959,1502231403,"274151322000087","219011344069620",27.67,36.00,0,335.14,358.28,26.0,23.1,0.164,993132.8,993132.8,17422,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502231441,2325499.00
08/08/2017 18:45,2,1.287,ACTIVE,213.74,348.96,59.975,1502232303,"201051344000645","219011344069620",28.21,26.30,0,335.14,367.30,36.9,33.7,0.301,807472.3,807472.3,17292,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232304,2325500.00
08/08/2017 18:45,2,1.064,ACTIVE,211.93,342.65,59.954,1502232303,"274151322000085","219011344069620",27.63,31.00,0,333.33,354.67,29.8,26.8,0.194,1012799.7,1012799.7,17191,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232305,2325501.00
08/08/2017 18:45,2,1.295,ACTIVE,213.51,349.86,60.002,1502232303,"201051344000633","219011344069620",28.75,27.80,0,335.14,368.50,37.7,34.5,0.314,794551.3,794551.3,17341,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232306,2325502.00
08/08/2017 18:45,2,1.307,ACTIVE,213.51,348.96,59.965,1502232303,"201051344000469","219011344069620",28.51,26.00,0,334.84,367.30,37.8,34.5,0.318,798458.3,798458.3,17307,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232307,2325503.00
08/08/2017 18:45,2,1.307,ACTIVE,212.61,348.96,59.965,1502232303,"201051344000646","219011344069620",28.71,27.80,0,333.93,367.30,38.0,34.7,0.309,792839.6,792839.6,17295,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232308,2325504.00
08/08/2017 18:45,2,1.111,ACTIVE,211.48,346.26,59.959,1502232303,"274151322000052","219011344069620",28.17,30.50,0,334.24,356.18,31.7,28.7,0.212,1054920.2,1054920.2,17189,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232308,2325505.00
08/08/2017 18:45,2,1.373,ACTIVE,213.51,349.86,59.970,1502232303,"201051344000585","219011344069620",28.73,28.30,0,336.34,369.10,40.0,36.7,0.318,806764.0,806764.0,17292,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232309,2325506.00
08/08/2017 18:45,2,1.312,ACTIVE,212.83,348.06,59.959,1502232303,"201051344001230","219011344069620",28.67,27.30,0,334.84,365.80,38.1,34.9,0.305,797318.5,797318.5,17336,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232310,2325507.00
08/08/2017 18:45,2,1.307,ACTIVE,213.51,349.56,59.933,1502232303,"201051344000582","219011344069620",28.55,28.00,0,336.04,367.90,37.8,34.5,0.301,786317.0,786317.0,17283,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232311,2325508.00
08/08/2017 18:45,2,1.318,ACTIVE,212.61,348.06,59.959,1502232303,"201051344000955","219011344069620",28.67,28.30,0,334.54,365.80,38.3,35.0,0.318,806444.5,806444.5,17308,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232312,2325509.00
08/08/2017 18:45,2,0.723,ACTIVE,211.70,407.87,59.944,1502232303,"274151322000094","219011344069620",38.33,32.20,0,333.63,425.01,28.0,25.1,0.186,871801.4,871801.4,17578,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232313,2325510.00
08/08/2017 18:45,2,1.359,ACTIVE,213.51,349.56,59.970,1502232303,"201051344000579","219011344069620",28.55,29.00,0,334.84,367.90,39.4,36.1,0.314,816694.7,816694.7,17302,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232314,2325511.00
08/08/2017 18:45,2,1.352,ACTIVE,212.83,348.36,59.975,1502232303,"201051344000890","219011344069620",28.71,28.00,0,335.14,367.60,39.3,36.0,0.309,800526.5,800526.5,17305,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232315,2325512.00
08/08/2017 18:45,2,1.316,ACTIVE,213.29,349.86,59.917,1502232303,"201051344000438","219011344069620",28.86,27.80,0,336.04,367.90,38.5,35.3,0.314,802829.8,802829.8,17288,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232316,2325513.00
08/08/2017 18:45,2,1.330,ACTIVE,213.06,345.96,59.928,1502232303,"201051344000417","219011344069620",18.79,27.50,0,335.74,357.98,25.4,22.6,0.199,716397.5,716397.5,17331,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232317,2325514.00
08/08/2017 18:45,2,1.125,ACTIVE,211.70,343.55,59.959,1502232303,"274151322000083","219011344069620",28.11,30.80,0,334.84,355.58,32.0,29.0,0.225,1044270.8,1044270.8,17201,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232318,2325515.00
08/08/2017 18:45,2,1.176,ACTIVE,212.16,346.86,59.959,1502232303,"274151322000076","219011344069620",28.82,31.00,0,335.74,356.78,34.3,31.2,0.225,1114901.3,1114901.3,17194,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232319,2325516.00
08/08/2017 18:45,2,1.336,ACTIVE,213.06,348.96,59.970,1502232303,"201051344000868","219011344069620",28.84,25.80,0,333.93,367.00,39.1,35.8,0.309,796793.5,796793.5,17320,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232320,2325517.00
08/08/2017 18:45,2,1.184,ACTIVE,211.48,347.76,59.949,1502232303,"274151322000095","219011344069620",28.59,31.00,0,334.54,356.48,34.3,31.1,0.234,1104168.7,1104168.7,17212,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232321,2325518.00
08/08/2017 18:45,2,1.369,ACTIVE,213.29,346.86,59.970,1502232303,"201051344000988","219011344069620",18.23,27.30,0,334.54,359.78,25.3,22.5,0.212,688496.8,688496.8,17292,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232322,2325519.00
08/08/2017 18:45,2,1.357,ACTIVE,213.06,348.96,60.023,1502232303,"201051344001025","219011344069620",28.90,28.30,0,335.74,368.50,39.8,36.5,0.309,803744.5,803744.5,17292,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232323,2325520.00
08/08/2017 18:45,2,1.344,ACTIVE,213.29,348.96,59.991,1502232303,"201051344000458","219011344069620",28.37,27.30,0,334.84,367.60,38.7,35.4,0.327,807930.0,807930.0,17287,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232323,2325521.00
08/08/2017 18:45,2,1.344,ACTIVE,213.96,350.77,59.970,1502232303,"201051344000853","219011344069620",28.73,26.30,0,336.64,369.10,39.0,35.8,0.318,809294.5,809294.5,17313,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232324,2325522.00
08/08/2017 18:45,2,1.326,ACTIVE,213.29,349.86,59.981,1502232303,"201051344000685","219011344069620",28.61,27.30,0,335.74,368.20,38.5,35.2,0.336,802676.4,802676.4,17327,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232325,2325523.00
08/08/2017 18:45,2,1.350,ACTIVE,213.29,350.17,59.970,1502232303,"201051344000917","219011344069620",28.84,28.30,0,334.24,367.90,39.4,36.1,0.318,799381.1,799381.1,17321,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232326,2325524.00
08/08/2017 18:45,2,1.365,ACTIVE,213.29,349.56,60.018,1502232303,"201051344001145","219011344069620",28.69,26.50,0,336.34,368.80,39.7,36.4,0.309,807386.9,807386.9,17308,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232327,2325525.00
08/08/2017 18:45,2,1.361,ACTIVE,213.51,349.86,59.965,1502232303,"201051344000651","219011344069620",28.29,28.30,0,336.64,367.90,39.1,35.8,0.314,796336.4,796336.4,17300,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232328,2325526.00
08/08/2017 18:45,2,1.086,ACTIVE,211.48,342.05,59.970,1502232303,"274151322000088","219011344069620",27.73,29.50,0,332.13,354.67,30.5,27.5,0.208,1002047.0,1002047.0,17193,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232329,2325527.00
08/08/2017 18:45,2,0.748,ACTIVE,212.61,416.29,59.981,1502232303,"274151322000068","219011344069620",38.90,32.40,0,333.93,428.61,29.4,26.4,0.190,872632.1,872632.1,17591,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232330,2325528.00
08/08/2017 18:45,2,1.391,ACTIVE,213.06,348.96,59.970,1502232303,"201051344001135","219011344069620",28.39,28.30,0,335.74,367.00,40.0,36.7,0.314,791877.0,791877.0,17269,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232331,2325529.00
08/08/2017 18:45,2,1.379,ACTIVE,212.83,348.36,59.970,1502232303,"201051344000594","219011344069620",28.37,30.80,0,333.33,366.70,39.6,36.3,0.314,811317.7,811317.7,17294,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232332,2325530.00
08/08/2017 18:45,2,1.361,ACTIVE,213.29,349.26,59.975,1502232303,"201051344001203","219011344069620",28.78,28.30,0,336.04,368.80,39.8,36.5,0.318,801826.4,801826.4,17327,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232332,2325531.00
08/08/2017 18:45,2,1.107,ACTIVE,211.70,345.06,59.970,1502232303,"274151322000054","219011344069620",27.75,30.50,0,332.73,354.97,31.2,28.2,0.194,1018007.7,1018007.7,17177,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232333,2325532.00
08/08/2017 18:45,2,1.393,ACTIVE,213.29,348.96,59.938,1502232303,"201051344000867","219011344069620",28.15,27.80,0,334.24,366.40,39.8,36.5,0.314,795517.1,795517.1,17327,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232334,2325533.00
08/08/2017 18:45,2,1.342,ACTIVE,213.29,349.86,59.970,1502232303,"201051344001093","219011344069620",28.65,27.50,0,336.04,367.30,39.0,35.7,0.309,799362.9,799362.9,17328,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232335,2325534.00
08/08/2017 18:45,2,1.336,ACTIVE,213.51,349.56,59.928,1502232303,"201051344000900","219011344069620",28.92,25.30,0,334.54,367.00,39.1,35.9,0.314,817477.8,817477.8,17329,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232336,2325535.00
08/08/2017 18:45,2,1.330,ACTIVE,213.51,348.66,60.028,1502232303,"201051344000648","219011344069620",28.57,26.00,0,335.14,367.00,38.5,35.3,0.314,804073.2,804073.2,17301,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232337,2325536.00
08/08/2017 18:45,2,1.375,ACTIVE,213.51,349.86,59.949,1502232303,"201051344000569","219011344069620",28.33,26.30,0,334.84,367.60,39.5,36.2,0.323,819149.3,819149.3,17273,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232338,2325537.00
08/08/2017 18:45,2,1.363,ACTIVE,213.51,349.26,59.975,1502232303,"201051344000983","219011344069620",28.92,26.80,0,335.14,367.30,40.0,36.6,0.327,809955.8,809955.8,17305,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232339,2325538.00
08/08/2017 18:45,2,1.365,ACTIVE,213.06,348.66,59.975,1502232303,"201051344001158","219011344069620",28.37,28.00,0,333.63,367.30,39.3,36.0,0.327,793993.7,793993.7,17305,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232340,2325539.00
08/08/2017 18:45,2,1.332,ACTIVE,213.74,350.47,59.981,1502232303,"201051344000576","219011344069620",28.57,25.50,0,335.44,367.60,38.6,35.3,0.318,808563.6,808563.6,17318,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232341,2325540.00
08/08/2017 18:45,2,1.113,ACTIVE,211.70,348.66,59.975,1502232303,"274151322000087","219011344069620",28.05,35.00,0,334.84,355.28,31.6,28.6,0.199,993138.9,993138.9,17423,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502232342,2325541.00
08/08/2017 19:00,2,0.812,ACTIVE,213.51,344.76,59.986,1502233204,"201051344000645","219011344069620",28.09,27.00,0,335.14,365.80,23.1,20.4,0.172,807479.5,807479.5,17293,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233205,2325542.00
08/08/2017 19:00,2,0.695,ACTIVE,211.93,339.95,59.944,1502233204,"274151322000085","219011344069620",27.06,30.30,0,334.84,354.07,19.1,16.5,0.119,1012805.5,1012805.5,17192,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233206,2325543.00
08/08/2017 19:00,2,0.822,ACTIVE,213.51,345.36,59.970,1502233204,"201051344000633","219011344069620",28.49,27.80,0,333.93,367.30,23.8,21.0,0.186,794558.6,794558.6,17342,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233207,2325544.00
08/08/2017 19:00,2,0.826,ACTIVE,213.29,344.15,59.986,1502233204,"201051344000469","219011344069620",28.31,26.30,0,333.03,365.80,23.7,21.0,0.186,798465.6,798465.6,17308,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233208,2325545.00
08/08/2017 19:00,2,0.842,ACTIVE,212.61,344.76,59.949,1502233204,"201051344000646","219011344069620",28.07,27.00,0,333.93,366.40,24.0,21.2,0.190,792847.0,792847.0,17296,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233209,2325546.00
08/08/2017 19:00,2,0.729,ACTIVE,211.48,342.35,59.954,1502233204,"274151322000052","219011344069620",27.59,29.50,0,333.93,355.58,20.4,17.7,0.133,1054926.4,1054926.4,17190,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233210,2325547.00
08/08/2017 19:00,2,0.885,ACTIVE,213.29,345.66,59.970,1502233204,"201051344000585","219011344069620",27.95,27.50,0,335.14,366.70,25.1,22.3,0.190,806771.7,806771.7,17293,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233211,2325548.00
08/08/2017 19:00,2,0.832,ACTIVE,212.83,343.85,59.965,1502233204,"201051344001230","219011344069620",28.11,26.50,0,333.93,365.19,23.7,20.9,0.177,797325.8,797325.8,17337,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233211,2325549.00
08/08/2017 19:00,2,0.822,ACTIVE,213.51,345.96,59.938,1502233204,"201051344000582","219011344069620",27.87,27.80,0,335.14,366.70,23.3,20.5,0.172,786324.2,786324.2,17284,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233212,2325550.00
08/08/2017 19:00,2,0.836,ACTIVE,212.61,344.45,59.933,1502233204,"201051344000955","219011344069620",28.55,27.30,0,333.33,366.10,24.2,21.5,0.186,806451.9,806451.9,17309,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233213,2325551.00
08/08/2017 19:00,2,0.463,ACTIVE,211.93,397.66,59.954,1502233204,"274151322000094","219011344069620",37.29,31.50,0,332.43,426.81,17.6,15.1,0.110,871806.7,871806.7,17579,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233214,2325552.00
08/08/2017 19:00,2,0.861,ACTIVE,213.29,343.55,59.991,1502233204,"201051344000579","219011344069620",28.35,28.50,0,335.14,366.40,24.8,22.0,0.181,816702.3,816702.3,17303,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233215,2325553.00
08/08/2017 19:00,2,0.854,ACTIVE,213.06,344.15,59.959,1502233204,"201051344000890","219011344069620",28.25,27.30,0,335.14,366.40,24.5,21.7,0.177,800534.0,800534.0,17306,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233216,2325554.00
08/08/2017 19:00,2,0.816,ACTIVE,213.29,345.66,59.954,1502233204,"201051344000438","219011344069620",28.77,27.00,0,335.14,367.00,23.8,21.0,0.172,802837.1,802837.1,17289,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233217,2325555.00
08/08/2017 19:00,2,0.859,ACTIVE,213.06,342.65,59.965,1502233204,"201051344000417","219011344069620",18.17,26.80,0,334.54,357.38,15.9,13.4,0.115,716402.1,716402.1,17332,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233218,2325556.00
08/08/2017 19:00,2,0.701,ACTIVE,211.70,340.85,59.954,1502233204,"274151322000083","219011344069620",27.73,30.00,0,334.24,354.97,19.7,17.1,0.128,1044276.9,1044276.9,17202,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233219,2325557.00
08/08/2017 19:00,2,0.742,ACTIVE,212.61,344.76,59.949,1502233204,"274151322000076","219011344069620",28.23,30.00,0,335.14,356.78,21.2,18.6,0.146,1114907.9,1114907.9,17195,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233220,2325558.00
08/08/2017 19:00,2,0.852,ACTIVE,213.06,343.85,59.996,1502233204,"201051344000868","219011344069620",27.93,26.30,0,333.93,366.10,24.1,21.4,0.181,796800.9,796800.9,17321,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233220,2325559.00
08/08/2017 19:00,2,0.736,ACTIVE,211.93,344.45,59.933,1502233204,"274151322000095","219011344069620",27.79,30.30,0,333.63,355.88,20.8,18.2,0.137,1104175.1,1104175.1,17213,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233221,2325560.00
08/08/2017 19:00,2,0.811,ACTIVE,213.29,343.55,59.959,1502233204,"201051344000988","219011344069620",18.49,27.30,0,334.84,359.48,15.2,12.8,0.124,688501.3,688501.3,17293,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233222,2325561.00
08/08/2017 19:00,2,0.850,ACTIVE,213.06,343.85,59.949,1502233204,"201051344001025","219011344069620",27.97,27.50,0,334.54,367.00,24.1,21.3,0.177,803751.9,803751.9,17293,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233223,2325562.00
08/08/2017 19:00,2,0.826,ACTIVE,213.29,343.55,59.949,1502233204,"201051344000458","219011344069620",27.71,27.80,0,334.54,366.10,23.2,20.5,0.181,807937.1,807937.1,17288,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233224,2325563.00
08/08/2017 19:00,2,0.822,ACTIVE,213.74,345.06,59.949,1502233204,"201051344000853","219011344069620",27.95,26.80,0,336.34,367.60,23.3,20.6,0.177,809301.7,809301.7,17314,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233225,2325564.00
08/08/2017 19:00,2,0.799,ACTIVE,213.29,345.36,59.965,1502233204,"201051344000685","219011344069620",28.17,26.50,0,335.14,368.50,22.8,20.1,0.190,802683.5,802683.5,17328,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233226,2325565.00
08/08/2017 19:00,2,0.822,ACTIVE,213.06,345.36,59.954,1502233204,"201051344000917","219011344069620",28.25,27.80,0,335.14,368.50,23.6,20.8,0.177,799388.4,799388.4,17322,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233227,2325566.00
08/08/2017 19:00,2,0.836,ACTIVE,213.29,345.36,59.970,1502233204,"201051344001145","219011344069620",27.97,26.00,0,335.44,367.90,23.7,21.0,0.172,807394.3,807394.3,17309,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233228,2325567.00
08/08/2017 19:00,2,0.822,ACTIVE,213.29,345.66,59.965,1502233204,"201051344000651","219011344069620",27.77,27.80,0,335.74,367.60,23.1,20.4,0.172,796343.5,796343.5,17301,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233229,2325568.00
08/08/2017 19:00,2,0.676,ACTIVE,211.48,342.65,59.949,1502233204,"274151322000088","219011344069620",26.92,29.00,0,330.93,354.07,18.4,15.9,0.119,1002052.7,1002052.7,17194,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233229,2325569.00
08/08/2017 19:00,2,0.475,ACTIVE,212.38,401.56,59.959,1502233204,"274151322000068","219011344069620",37.65,31.50,0,333.03,428.31,18.1,15.6,0.106,872637.6,872637.6,17592,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233230,2325570.00
08/08/2017 19:00,2,0.850,ACTIVE,212.83,343.55,59.970,1502233204,"201051344001135","219011344069620",28.33,27.80,0,335.44,366.40,24.4,21.6,0.177,791884.4,791884.4,17270,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233231,2325571.00
08/08/2017 19:00,2,0.834,ACTIVE,212.83,343.85,59.970,1502233204,"201051344000594","219011344069620",28.23,30.00,0,333.33,366.70,23.9,21.1,0.177,811325.0,811325.0,17295,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233232,2325572.00
08/08/2017 19:00,2,0.832,ACTIVE,213.29,344.15,59.965,1502233204,"201051344001203","219011344069620",28.31,27.50,0,335.14,367.90,23.9,21.1,0.181,801833.7,801833.7,17328,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233233,2325573.00
08/08/2017 19:00,2,0.689,ACTIVE,211.70,342.05,59.959,1502233204,"274151322000054","219011344069620",27.06,29.80,0,334.24,354.97,18.9,16.3,0.106,1018013.5,1018013.5,17178,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233234,2325574.00
08/08/2017 19:00,2,0.850,ACTIVE,213.29,342.95,59.975,1502233204,"201051344000867","219011344069620",27.73,28.00,0,334.24,366.40,23.9,21.2,0.172,795524.5,795524.5,17328,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233235,2325575.00
08/08/2017 19:00,2,0.801,ACTIVE,213.29,344.76,59.965,1502233204,"201051344001093","219011344069620",28.82,27.30,0,335.74,366.70,23.4,20.7,0.168,799370.1,799370.1,17329,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233236,2325576.00
08/08/2017 19:00,2,0.799,ACTIVE,213.06,344.45,59.965,1502233204,"201051344000900","219011344069620",28.39,26.00,0,334.84,367.60,23.0,20.3,0.177,817485.0,817485.0,17330,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233237,2325577.00
08/08/2017 19:00,2,0.809,ACTIVE,213.51,344.15,59.970,1502233204,"201051344000648","219011344069620",28.19,26.30,0,335.74,367.00,23.1,20.4,0.172,804080.3,804080.3,17302,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233238,2325578.00
08/08/2017 19:00,2,0.830,ACTIVE,213.29,344.15,59.970,1502233204,"201051344000569","219011344069620",28.01,27.00,0,335.74,366.70,23.6,20.9,0.181,819156.5,819156.5,17274,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233239,2325579.00
08/08/2017 19:00,2,0.842,ACTIVE,213.29,344.45,59.959,1502233204,"201051344000983","219011344069620",28.01,27.30,0,335.14,366.40,23.9,21.2,0.181,809963.1,809963.1,17306,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233240,2325580.00
08/08/2017 19:00,2,0.826,ACTIVE,213.29,343.85,59.928,1502233204,"201051344001158","219011344069620",27.65,27.80,0,335.14,366.70,23.2,20.5,0.181,794000.9,794000.9,17306,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233241,2325581.00
08/08/2017 19:00,2,0.795,ACTIVE,213.74,345.66,59.975,1502233204,"201051344000576","219011344069620",28.21,26.00,0,334.84,367.30,22.7,20.0,0.177,808570.6,808570.6,17319,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233242,2325582.00
08/08/2017 19:00,2,0.686,ACTIVE,211.93,341.75,59.959,1502233204,"274151322000087","219011344069620",27.33,34.00,0,334.24,354.67,19.0,16.4,0.115,993144.7,993144.7,17424,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502233243,2325583.00
08/08/2017 19:15,2,0.617,ACTIVE,213.74,342.95,59.965,1502234103,"201051344000645","219011344069620",27.59,27.00,0,334.84,355.88,17.3,14.8,0.119,807484.1,807484.1,17294,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234104,2325584.00
08/08/2017 19:15,2,0.506,ACTIVE,212.38,340.25,59.965,1502234103,"274151322000085","219011344069620",26.96,29.50,0,334.54,347.76,13.8,11.4,0.084,1012809.2,1012809.2,17193,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234105,2325585.00
08/08/2017 19:15,2,0.631,ACTIVE,213.51,344.15,59.959,1502234103,"201051344000633","219011344069620",28.07,27.00,0,333.33,357.68,18.0,15.4,0.128,794563.4,794563.4,17343,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234106,2325586.00
08/08/2017 19:15,2,0.637,ACTIVE,213.29,342.35,59.965,1502234103,"201051344000469","219011344069620",27.63,25.80,0,333.03,355.88,17.9,15.3,0.128,798470.4,798470.4,17309,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234107,2325587.00
08/08/2017 19:15,2,0.635,ACTIVE,212.61,342.05,59.949,1502234103,"201051344000646","219011344069620",28.13,25.80,0,333.93,355.88,18.1,15.5,0.124,792851.8,792851.8,17297,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234108,2325588.00
08/08/2017 19:15,2,0.539,ACTIVE,211.93,339.34,59.959,1502234103,"274151322000052","219011344069620",27.33,28.50,0,333.93,348.36,15.0,12.6,0.080,1054930.4,1054930.4,17191,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234109,2325589.00
08/08/2017 19:15,2,0.672,ACTIVE,213.29,343.25,59.965,1502234103,"201051344000585","219011344069620",28.15,26.50,0,334.24,356.78,19.2,16.6,0.133,806776.7,806776.7,17294,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234110,2325590.00
08/08/2017 19:15,2,0.623,ACTIVE,212.61,341.75,59.965,1502234103,"201051344001230","219011344069620",28.31,25.80,0,333.33,355.28,17.9,15.3,0.124,797330.5,797330.5,17338,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234111,2325591.00
08/08/2017 19:15,2,0.627,ACTIVE,213.29,342.95,59.965,1502234103,"201051344000582","219011344069620",27.63,27.00,0,335.44,356.78,17.6,15.0,0.124,786328.9,786328.9,17285,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234112,2325592.00
08/08/2017 19:15,2,0.643,ACTIVE,212.38,341.75,59.970,1502234103,"201051344000955","219011344069620",28.21,26.50,0,333.33,355.88,18.4,15.8,0.133,806456.7,806456.7,17310,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234112,2325593.00
08/08/2017 19:15,2,0.318,ACTIVE,212.16,404.27,59.949,1502234103,"274151322000094","219011344069620",38.05,31.00,0,336.04,420.20,12.2,9.9,0.080,871810.0,871810.0,17580,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234113,2325594.00
08/08/2017 19:15,2,0.668,ACTIVE,213.06,342.35,59.959,1502234103,"201051344000579","219011344069620",27.87,27.30,0,333.63,356.78,18.9,16.3,0.133,816707.2,816707.2,17304,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234114,2325595.00
08/08/2017 19:15,2,0.654,ACTIVE,212.61,341.45,59.965,1502234103,"201051344000890","219011344069620",27.81,26.30,0,334.24,356.48,18.5,15.9,0.128,800538.9,800538.9,17307,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234115,2325596.00
08/08/2017 19:15,2,0.623,ACTIVE,213.06,342.05,59.981,1502234103,"201051344000438","219011344069620",28.39,26.00,0,334.84,356.78,17.9,15.4,0.128,802841.8,802841.8,17290,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234116,2325597.00
08/08/2017 19:15,2,0.650,ACTIVE,212.83,340.85,59.975,1502234103,"201051344000417","219011344069620",18.21,26.00,0,334.54,351.07,12.0,9.6,0.080,716405.1,716405.1,17333,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234117,2325598.00
08/08/2017 19:15,2,0.520,ACTIVE,211.93,339.65,59.975,1502234103,"274151322000083","219011344069620",27.00,29.00,0,334.54,348.66,14.2,11.8,0.093,1044280.7,1044280.7,17203,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234118,2325599.00
08/08/2017 19:15,2,0.543,ACTIVE,212.61,340.55,59.954,1502234103,"274151322000076","219011344069620",27.85,29.00,0,332.43,348.96,15.3,12.8,0.093,1114912.0,1114912.0,17196,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234119,2325600.00
08/08/2017 19:15,2,0.633,ACTIVE,213.06,342.35,59.975,1502234103,"201051344000868","219011344069620",28.19,26.00,0,333.63,355.58,18.1,15.5,0.124,796805.7,796805.7,17322,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234120,2325601.00
08/08/2017 19:15,2,0.533,ACTIVE,211.70,340.25,59.965,1502234103,"274151322000095","219011344069620",27.63,29.30,0,331.53,348.36,14.9,12.5,0.093,1104179.2,1104179.2,17214,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234121,2325602.00
08/08/2017 19:15,2,0.623,ACTIVE,213.06,342.35,59.954,1502234103,"201051344000988","219011344069620",17.99,26.80,0,333.03,352.27,11.3,9.0,0.088,688504.2,688504.2,17294,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234122,2325603.00
08/08/2017 19:15,2,0.629,ACTIVE,212.83,341.15,59.996,1502234103,"201051344001025","219011344069620",28.37,26.50,0,334.24,355.88,18.1,15.5,0.128,803756.8,803756.8,17294,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234123,2325604.00
08/08/2017 19:15,2,0.623,ACTIVE,213.06,342.05,59.965,1502234103,"201051344000458","219011344069620",27.75,27.30,0,333.93,354.67,17.6,15.0,0.133,807941.8,807941.8,17289,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234124,2325605.00
08/08/2017 19:15,2,0.619,ACTIVE,213.74,343.85,59.959,1502234103,"201051344000853","219011344069620",27.91,26.50,0,334.54,357.38,17.5,15.0,0.128,809306.4,809306.4,17315,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234125,2325606.00
08/08/2017 19:15,2,0.605,ACTIVE,213.29,342.95,59.949,1502234103,"201051344000685","219011344069620",27.57,25.80,0,334.24,357.68,17.0,14.5,0.128,802688.0,802688.0,17329,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234126,2325607.00
08/08/2017 19:15,2,0.629,ACTIVE,213.06,342.95,59.944,1502234103,"201051344000917","219011344069620",27.77,27.00,0,333.63,356.18,17.7,15.2,0.124,799393.1,799393.1,17323,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234126,2325608.00
08/08/2017 19:15,2,0.621,ACTIVE,213.06,342.35,59.970,1502234103,"201051344001145","219011344069620",28.35,25.30,0,335.44,357.08,17.8,15.3,0.119,807399.0,807399.0,17310,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234127,2325609.00
08/08/2017 19:15,2,0.613,ACTIVE,213.06,342.95,59.965,1502234103,"201051344000651","219011344069620",27.89,26.80,0,335.14,356.78,17.4,14.8,0.124,796348.2,796348.2,17302,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234128,2325610.00
08/08/2017 19:15,2,0.484,ACTIVE,211.93,339.34,59.954,1502234103,"274151322000088","219011344069620",26.80,28.00,0,334.24,347.46,13.2,10.8,0.084,1002056.2,1002056.2,17195,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234129,2325611.00
08/08/2017 19:15,2,0.348,ACTIVE,212.61,394.65,59.938,1502234103,"274151322000068","219011344069620",37.17,30.50,0,336.34,419.00,13.5,11.1,0.075,872641.0,872641.0,17593,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234130,2325612.00
08/08/2017 19:15,2,0.654,ACTIVE,212.61,341.15,59.954,1502234103,"201051344001135","219011344069620",27.89,26.80,0,334.24,354.97,18.5,15.9,0.124,791889.3,791889.3,17271,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234131,2325613.00
08/08/2017 19:15,2,0.633,ACTIVE,212.61,341.75,59.970,1502234103,"201051344000594","219011344069620",28.03,28.50,0,331.23,355.28,18.0,15.5,0.128,811329.8,811329.8,17296,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234132,2325614.00
08/08/2017 19:15,2,0.635,ACTIVE,213.06,341.75,59.965,1502234103,"201051344001203","219011344069620",28.15,26.80,0,334.84,357.08,18.1,15.6,0.124,801838.5,801838.5,17329,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234133,2325615.00
08/08/2017 19:15,2,0.498,ACTIVE,211.93,339.34,59.954,1502234103,"274151322000054","219011344069620",27.12,29.00,0,333.93,348.06,13.7,11.3,0.088,1018017.1,1018017.1,17179,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234134,2325616.00
08/08/2017 19:15,2,0.637,ACTIVE,213.29,341.45,59.938,1502234103,"201051344000867","219011344069620",27.97,27.30,0,333.03,355.88,18.1,15.6,0.115,795529.3,795529.3,17329,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234135,2325617.00
08/08/2017 19:15,2,0.627,ACTIVE,213.06,343.25,59.965,1502234103,"201051344001093","219011344069620",27.81,26.50,0,335.44,356.18,17.7,15.2,0.124,799374.8,799374.8,17330,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234136,2325618.00
08/08/2017 19:15,2,0.605,ACTIVE,213.06,342.35,59.965,1502234103,"201051344000900","219011344069620",27.93,26.00,0,334.24,355.28,17.1,14.6,0.119,817489.6,817489.6,17331,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234137,2325619.00
08/08/2017 19:15,2,0.615,ACTIVE,213.29,342.35,59.965,1502234103,"201051344000648","219011344069620",27.93,26.00,0,334.84,356.18,17.4,14.9,0.124,804084.9,804084.9,17303,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234137,2325620.00
08/08/2017 19:15,2,0.617,ACTIVE,213.06,342.05,59.928,1502234103,"201051344000569","219011344069620",28.29,26.80,0,334.54,355.28,17.7,15.2,0.124,819161.2,819161.2,17275,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234138,2325621.00
08/08/2017 19:15,2,0.631,ACTIVE,213.06,342.05,59.944,1502234103,"201051344000983","219011344069620",28.33,26.80,0,333.33,354.97,18.1,15.6,0.124,809967.9,809967.9,17307,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234139,2325622.00
08/08/2017 19:15,2,0.627,ACTIVE,213.06,342.05,59.975,1502234103,"201051344001158","219011344069620",27.39,26.80,0,333.63,354.97,17.4,14.9,0.124,794005.5,794005.5,17307,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234140,2325623.00
08/08/2017 19:15,2,0.607,ACTIVE,213.74,343.55,59.981,1502234103,"201051344000576","219011344069620",27.51,26.00,0,334.54,355.58,17.0,14.5,0.124,808575.1,808575.1,17320,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234141,2325624.00
08/08/2017 19:15,2,0.500,ACTIVE,212.16,340.55,59.965,1502234103,"274151322000087","219011344069620",27.12,32.60,0,334.24,348.06,13.8,11.4,0.084,993148.4,993148.4,17425,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502234142,2325625.00
08/08/2017 19:30,2,0.781,ACTIVE,213.29,343.85,59.991,1502235003,"201051344000645","219011344069620",28.23,26.80,0,334.24,353.47,22.4,19.7,0.164,807488.0,807488.0,17295,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235004,2325626.00
08/08/2017 19:30,2,0.650,ACTIVE,211.93,342.65,59.991,1502235003,"274151322000085","219011344069620",27.31,29.00,0,335.14,347.16,18.0,15.4,0.110,1012812.2,1012812.2,17194,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235005,2325627.00
08/08/2017 19:30,2,0.812,ACTIVE,213.29,345.06,59.991,1502235003,"201051344000633","219011344069620",28.03,26.30,0,333.33,355.28,23.1,20.3,0.181,794567.4,794567.4,17344,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235006,2325628.00
08/08/2017 19:30,2,0.799,ACTIVE,213.06,343.25,59.991,1502235003,"201051344000469","219011344069620",28.37,25.50,0,333.63,353.17,23.0,20.3,0.177,798474.4,798474.4,17310,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235007,2325629.00
08/08/2017 19:30,2,0.811,ACTIVE,212.83,343.85,59.954,1502235003,"201051344000646","219011344069620",28.19,25.30,0,333.33,354.07,23.1,20.4,0.172,792855.9,792855.9,17298,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235008,2325630.00
08/08/2017 19:30,2,0.686,ACTIVE,211.48,341.75,59.975,1502235003,"274151322000052","219011344069620",27.85,28.00,0,334.24,347.76,19.3,16.7,0.110,1054933.6,1054933.6,17192,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235008,2325631.00
08/08/2017 19:30,2,0.855,ACTIVE,213.29,345.36,59.986,1502235003,"201051344000585","219011344069620",28.05,25.80,0,333.63,354.67,24.3,21.6,0.172,806781.1,806781.1,17295,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235009,2325632.00
08/08/2017 19:30,2,0.801,ACTIVE,212.83,343.55,59.991,1502235003,"201051344001230","219011344069620",28.51,25.30,0,332.43,352.57,23.1,20.4,0.172,797334.6,797334.6,17339,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235010,2325633.00
08/08/2017 19:30,2,0.793,ACTIVE,213.51,345.06,59.986,1502235003,"201051344000582","219011344069620",28.15,26.50,0,333.93,354.67,22.7,20.0,0.168,786332.8,786332.8,17286,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235011,2325634.00
08/08/2017 19:30,2,0.809,ACTIVE,212.61,343.85,59.991,1502235003,"201051344000955","219011344069620",28.61,25.80,0,332.43,352.87,23.5,20.8,0.168,806460.9,806460.9,17311,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235012,2325635.00
08/08/2017 19:30,2,0.432,ACTIVE,211.70,399.46,59.970,1502235003,"274151322000094","219011344069620",37.49,30.50,0,336.04,418.70,16.5,14.0,0.106,871812.7,871812.7,17581,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235013,2325636.00
08/08/2017 19:30,2,0.838,ACTIVE,213.06,343.25,59.975,1502235003,"201051344000579","219011344069620",28.55,26.30,0,333.93,353.47,24.2,21.4,0.172,816711.6,816711.6,17305,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235014,2325637.00
