ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 19:30,2,0.816,ACTIVE,212.83,343.25,59.986,1502235003,"201051344000890","219011344069620",28.80,25.80,0,332.73,354.07,23.8,21.1,0.172,800543.2,800543.2,17308,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235015,2325638.00
08/08/2017 19:30,2,0.793,ACTIVE,213.29,344.76,59.975,1502235003,"201051344000438","219011344069620",28.82,25.50,0,334.24,354.97,23.2,20.5,0.172,802845.9,802845.9,17291,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235016,2325639.00
08/08/2017 19:30,2,0.830,ACTIVE,213.29,342.35,59.991,1502235003,"201051344000417","219011344069620",18.35,25.30,0,333.33,349.56,15.4,13.0,0.115,716407.7,716407.7,17334,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235017,2325640.00
08/08/2017 19:30,2,0.664,ACTIVE,211.70,340.55,59.975,1502235003,"274151322000083","219011344069620",27.83,28.50,0,334.54,347.76,18.8,16.2,0.124,1044283.8,1044283.8,17204,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235018,2325641.00
08/08/2017 19:30,2,0.697,ACTIVE,212.16,343.55,59.975,1502235003,"274151322000076","219011344069620",28.47,28.50,0,333.33,348.66,20.1,17.5,0.124,1114915.4,1114915.4,17197,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235018,2325642.00
08/08/2017 19:30,2,0.824,ACTIVE,212.83,342.65,59.975,1502235003,"201051344000868","219011344069620",28.03,25.50,0,333.03,353.17,23.4,20.7,0.172,796809.9,796809.9,17323,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235020,2325643.00
08/08/2017 19:30,2,0.703,ACTIVE,211.48,340.25,59.986,1502235003,"274151322000095","219011344069620",27.79,28.50,0,332.13,347.76,19.8,17.2,0.128,1104182.5,1104182.5,17215,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235021,2325644.00
08/08/2017 19:30,2,0.795,ACTIVE,213.06,342.65,59.986,1502235003,"201051344000988","219011344069620",18.51,26.00,0,333.33,350.47,14.9,12.5,0.119,688506.6,688506.6,17295,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235021,2325645.00
08/08/2017 19:30,2,0.809,ACTIVE,213.06,343.25,60.012,1502235003,"201051344001025","219011344069620",28.65,25.80,0,333.63,354.67,23.5,20.7,0.177,803760.9,803760.9,17295,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235022,2325646.00
08/08/2017 19:30,2,0.803,ACTIVE,213.06,343.25,59.981,1502235003,"201051344000458","219011344069620",27.81,27.00,0,333.93,353.17,22.6,19.9,0.177,807945.8,807945.8,17290,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235023,2325647.00
08/08/2017 19:30,2,0.793,ACTIVE,213.74,344.76,59.944,1502235003,"201051344000853","219011344069620",28.29,26.30,0,335.14,354.97,22.7,20.0,0.172,809310.4,809310.4,17316,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235024,2325648.00
08/08/2017 19:30,2,0.773,ACTIVE,213.29,345.06,59.970,1502235003,"201051344000685","219011344069620",28.37,25.00,0,333.93,354.67,22.3,19.6,0.181,802691.9,802691.9,17330,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235025,2325649.00
08/08/2017 19:30,2,0.807,ACTIVE,213.06,344.76,59.965,1502235003,"201051344000917","219011344069620",28.21,26.50,0,332.13,354.37,23.1,20.4,0.177,799397.2,799397.2,17324,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235026,2325650.00
08/08/2017 19:30,2,0.805,ACTIVE,213.29,345.06,59.933,1502235003,"201051344001145","219011344069620",28.41,24.80,0,334.54,354.67,23.2,20.5,0.172,807403.1,807403.1,17311,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235027,2325651.00
08/08/2017 19:30,2,0.787,ACTIVE,213.29,344.76,59.938,1502235003,"201051344000651","219011344069620",28.53,26.00,0,334.24,354.67,22.8,20.1,0.172,796352.2,796352.2,17303,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235028,2325652.00
08/08/2017 19:30,2,0.641,ACTIVE,211.48,342.05,59.959,1502235003,"274151322000088","219011344069620",27.10,27.80,0,334.54,346.86,17.6,15.0,0.097,1002059.1,1002059.1,17196,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235029,2325653.00
08/08/2017 19:30,2,0.459,ACTIVE,212.38,399.76,59.965,1502235003,"274151322000068","219011344069620",37.27,30.00,0,336.94,422.60,17.4,14.9,0.106,872643.9,872643.9,17594,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235030,2325654.00
08/08/2017 19:30,2,0.820,ACTIVE,212.61,343.55,59.938,1502235003,"201051344001135","219011344069620",28.67,26.00,0,333.63,354.07,23.9,21.1,0.177,791893.6,791893.6,17272,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235030,2325655.00
08/08/2017 19:30,2,0.816,ACTIVE,212.83,342.95,59.959,1502235003,"201051344000594","219011344069620",28.35,27.50,0,332.43,352.87,23.4,20.7,0.177,811334.0,811334.0,17297,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235031,2325656.00
08/08/2017 19:30,2,0.818,ACTIVE,213.29,343.85,59.959,1502235003,"201051344001203","219011344069620",28.23,26.30,0,334.24,355.28,23.4,20.7,0.181,801842.7,801842.7,17330,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235032,2325657.00
08/08/2017 19:30,2,0.648,ACTIVE,211.70,342.05,59.954,1502235003,"274151322000054","219011344069620",27.57,28.50,0,334.24,347.46,18.1,15.6,0.110,1018020.1,1018020.1,17180,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235033,2325658.00
08/08/2017 19:30,2,0.820,ACTIVE,213.06,342.05,59.965,1502235003,"201051344000867","219011344069620",28.33,26.80,0,333.63,352.87,23.5,20.8,0.168,795533.5,795533.5,17330,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235034,2325659.00
08/08/2017 19:30,2,0.811,ACTIVE,213.29,344.76,59.959,1502235003,"201051344001093","219011344069620",28.31,26.00,0,333.03,354.07,23.3,20.5,0.168,799378.9,799378.9,17331,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235035,2325660.00
08/08/2017 19:30,2,0.787,ACTIVE,213.06,344.15,59.933,1502235003,"201051344000900","219011344069620",28.31,26.00,0,333.63,353.17,22.6,19.9,0.177,817493.5,817493.5,17332,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235036,2325661.00
08/08/2017 19:30,2,0.801,ACTIVE,212.83,342.65,60.007,1502235003,"201051344000648","219011344069620",27.87,25.80,0,334.54,353.47,22.6,19.9,0.168,804088.9,804088.9,17304,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235037,2325662.00
08/08/2017 19:30,2,0.811,ACTIVE,212.83,342.95,59.959,1502235003,"201051344000569","219011344069620",28.19,26.50,0,333.93,353.47,23.1,20.4,0.177,819165.4,819165.4,17276,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235038,2325663.00
08/08/2017 19:30,2,0.818,ACTIVE,213.06,342.95,59.965,1502235003,"201051344000983","219011344069620",28.19,26.50,0,333.93,353.17,23.4,20.6,0.172,809972.1,809972.1,17308,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235039,2325664.00
08/08/2017 19:30,2,0.805,ACTIVE,213.06,343.25,59.965,1502235003,"201051344001158","219011344069620",28.13,26.30,0,333.93,353.17,22.9,20.2,0.181,794009.6,794009.6,17308,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235040,2325665.00
08/08/2017 19:30,2,0.758,ACTIVE,213.29,343.85,59.959,1502235003,"201051344000576","219011344069620",28.82,25.80,0,334.54,354.37,22.1,19.4,0.168,808579.1,808579.1,17321,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235041,2325666.00
08/08/2017 19:30,2,0.658,ACTIVE,211.70,339.95,59.959,1502235003,"274151322000087","219011344069620",27.41,32.20,0,334.84,347.46,18.2,15.7,0.106,993151.4,993151.4,17426,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235042,2325667.00
08/08/2017 19:45,2,0.533,ACTIVE,213.29,341.15,60.012,1502235903,"201051344000645","219011344069620",27.71,26.00,0,333.63,355.88,15.0,12.6,0.102,807491.5,807491.5,17296,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235904,2325668.00
08/08/2017 19:45,2,0.447,ACTIVE,211.93,338.74,60.007,1502235903,"274151322000085","219011344069620",26.48,28.50,0,335.14,347.16,12.0,9.7,0.071,1012814.9,1012814.9,17195,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235905,2325669.00
08/08/2017 19:45,2,0.557,ACTIVE,213.51,342.65,60.012,1502235903,"201051344000633","219011344069620",27.97,25.80,0,333.03,355.88,15.8,13.3,0.110,794571.2,794571.2,17345,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235906,2325670.00
08/08/2017 19:45,2,0.539,ACTIVE,212.83,340.55,60.007,1502235903,"201051344000469","219011344069620",28.39,25.00,0,332.73,354.67,15.6,13.1,0.110,798478.1,798478.1,17311,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235907,2325671.00
08/08/2017 19:45,2,0.559,ACTIVE,212.83,341.75,60.018,1502235903,"201051344000646","219011344069620",27.87,25.30,0,333.03,355.88,15.8,13.3,0.106,792859.6,792859.6,17299,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235907,2325672.00
08/08/2017 19:45,2,0.477,ACTIVE,211.48,339.34,60.002,1502235903,"274151322000052","219011344069620",27.10,28.00,0,333.93,348.06,13.0,10.7,0.062,1054936.6,1054936.6,17193,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235908,2325673.00
08/08/2017 19:45,2,0.588,ACTIVE,213.29,342.65,60.002,1502235903,"201051344000585","219011344069620",28.03,25.80,0,334.24,355.28,16.7,14.2,0.106,806785.1,806785.1,17296,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235909,2325674.00
08/08/2017 19:45,2,0.531,ACTIVE,212.83,340.55,60.023,1502235903,"201051344001230","219011344069620",28.75,24.50,0,332.73,354.67,15.5,13.0,0.097,797338.3,797338.3,17340,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235910,2325675.00
08/08/2017 19:45,2,0.541,ACTIVE,213.29,342.05,60.039,1502235903,"201051344000582","219011344069620",27.73,26.30,0,334.84,355.88,15.2,12.8,0.106,786336.4,786336.4,17287,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235911,2325676.00
08/08/2017 19:45,2,0.559,ACTIVE,212.61,340.85,60.007,1502235903,"201051344000955","219011344069620",28.21,25.50,0,332.73,354.67,16.0,13.5,0.106,806464.7,806464.7,17312,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235912,2325677.00
08/08/2017 19:45,2,0.291,ACTIVE,211.93,388.34,60.007,1502235903,"274151322000094","219011344069620",36.42,30.30,0,335.74,416.89,10.8,8.5,0.066,871815.1,871815.1,17582,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235913,2325678.00
08/08/2017 19:45,2,0.578,ACTIVE,212.83,340.55,60.002,1502235903,"201051344000579","219011344069620",28.39,26.00,0,333.03,354.97,16.7,14.2,0.106,816715.5,816715.5,17306,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235914,2325679.00
08/08/2017 19:45,2,0.572,ACTIVE,212.83,341.45,60.002,1502235903,"201051344000890","219011344069620",27.99,25.30,0,333.63,356.18,16.3,13.8,0.106,800547.0,800547.0,17309,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235915,2325680.00
08/08/2017 19:45,2,0.551,ACTIVE,213.29,341.75,60.012,1502235903,"201051344000438","219011344069620",27.89,25.30,0,334.24,355.28,15.6,13.1,0.106,802849.6,802849.6,17292,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235916,2325681.00
08/08/2017 19:45,2,0.566,ACTIVE,213.06,340.85,59.991,1502235903,"201051344000417","219011344069620",18.15,25.00,0,334.24,351.07,10.4,8.2,0.071,716410.0,716410.0,17335,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235917,2325682.00
08/08/2017 19:45,2,0.453,ACTIVE,211.93,341.15,59.970,1502235903,"274151322000083","219011344069620",26.98,28.30,0,334.24,347.76,12.4,10.0,0.075,1044286.6,1044286.6,17205,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235918,2325683.00
08/08/2017 19:45,2,0.475,ACTIVE,212.38,342.35,59.975,1502235903,"274151322000076","219011344069620",27.87,28.30,0,335.44,348.36,13.4,11.0,0.080,1114918.5,1114918.5,17198,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235919,2325684.00
08/08/2017 19:45,2,0.568,ACTIVE,212.83,340.55,60.007,1502235903,"201051344000868","219011344069620",27.53,25.30,0,332.43,354.07,15.8,13.4,0.102,796813.6,796813.6,17324,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235920,2325685.00
08/08/2017 19:45,2,0.463,ACTIVE,211.48,339.95,60.002,1502235903,"274151322000095","219011344069620",27.61,28.30,0,333.93,347.76,13.0,10.6,0.066,1104185.5,1104185.5,17216,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235920,2325686.00
08/08/2017 19:45,2,0.533,ACTIVE,212.83,340.85,60.007,1502235903,"201051344000988","219011344069620",18.13,25.80,0,332.43,351.97,9.8,7.5,0.062,688508.8,688508.8,17296,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235921,2325687.00
08/08/2017 19:45,2,0.559,ACTIVE,213.06,341.45,59.991,1502235903,"201051344001025","219011344069620",27.79,25.50,0,334.24,355.28,15.8,13.3,0.102,803764.6,803764.6,17296,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235922,2325688.00
08/08/2017 19:45,2,0.551,ACTIVE,213.06,340.85,60.002,1502235903,"201051344000458","219011344069620",27.39,26.50,0,333.63,354.97,15.3,12.9,0.110,807949.4,807949.4,17291,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235923,2325689.00
08/08/2017 19:45,2,0.547,ACTIVE,213.51,342.65,60.002,1502235903,"201051344000853","219011344069620",27.65,26.00,0,335.44,355.58,15.3,12.9,0.106,809314.0,809314.0,17317,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235924,2325690.00
08/08/2017 19:45,2,0.514,ACTIVE,213.51,342.65,60.002,1502235903,"201051344000685","219011344069620",28.31,24.80,0,334.24,356.18,14.8,12.3,0.110,802695.4,802695.4,17331,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235925,2325691.00
08/08/2017 19:45,2,0.543,ACTIVE,213.29,342.35,60.007,1502235903,"201051344000917","219011344069620",28.17,26.50,0,333.93,355.88,15.6,13.1,0.097,799400.8,799400.8,17325,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235926,2325692.00
08/08/2017 19:45,2,0.545,ACTIVE,213.29,342.65,60.007,1502235903,"201051344001145","219011344069620",28.19,24.50,0,335.14,356.18,15.6,13.1,0.102,807406.8,807406.8,17312,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235927,2325693.00
08/08/2017 19:45,2,0.539,ACTIVE,213.29,342.35,60.007,1502235903,"201051344000651","219011344069620",27.69,26.00,0,334.84,355.58,15.2,12.7,0.106,796355.7,796355.7,17304,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235928,2325694.00
08/08/2017 19:45,2,0.430,ACTIVE,211.48,340.55,60.007,1502235903,"274151322000088","219011344069620",26.28,27.80,0,333.63,346.56,11.4,9.1,0.071,1002061.6,1002061.6,17197,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235928,2325695.00
08/08/2017 19:45,2,0.293,ACTIVE,212.61,399.46,59.991,1502235903,"274151322000068","219011344069620",37.59,30.00,0,336.64,415.69,11.3,9.0,0.062,872646.5,872646.5,17595,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235929,2325696.00
08/08/2017 19:45,2,0.576,ACTIVE,212.83,340.85,60.012,1502235903,"201051344001135","219011344069620",27.81,26.00,0,334.54,355.28,16.3,13.8,0.106,791897.4,791897.4,17273,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235930,2325697.00
08/08/2017 19:45,2,0.555,ACTIVE,212.61,339.95,60.044,1502235903,"201051344000594","219011344069620",28.13,26.50,0,331.83,354.97,15.8,13.3,0.110,811337.7,811337.7,17298,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235931,2325698.00
08/08/2017 19:45,2,0.535,ACTIVE,213.29,341.45,60.034,1502235903,"201051344001203","219011344069620",28.73,26.00,0,334.54,357.08,15.7,13.2,0.102,801846.4,801846.4,17331,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235932,2325699.00
08/08/2017 19:45,2,0.439,ACTIVE,211.48,337.24,60.012,1502235903,"274151322000054","219011344069620",26.98,28.50,0,333.93,347.16,12.0,9.7,0.062,1018022.8,1018022.8,17181,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235933,2325700.00
08/08/2017 19:45,2,0.568,ACTIVE,213.06,340.25,60.044,1502235903,"201051344000867","219011344069620",27.41,26.30,0,332.43,354.07,15.8,13.3,0.106,795537.2,795537.2,17331,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235934,2325701.00
08/08/2017 19:45,2,0.559,ACTIVE,213.06,342.05,60.023,1502235903,"201051344001093","219011344069620",27.49,25.50,0,334.54,355.58,15.6,13.1,0.097,799382.5,799382.5,17332,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235935,2325702.00
08/08/2017 19:45,2,0.529,ACTIVE,212.83,340.85,60.018,1502235903,"201051344000900","219011344069620",27.75,25.50,0,333.33,354.07,14.9,12.5,0.106,817497.0,817497.0,17333,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235936,2325703.00
08/08/2017 19:45,2,0.551,ACTIVE,213.29,340.25,60.012,1502235903,"201051344000648","219011344069620",27.61,25.30,0,333.33,354.67,15.4,13.0,0.102,804092.5,804092.5,17305,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235937,2325704.00
08/08/2017 19:45,2,0.549,ACTIVE,212.83,340.25,60.018,1502235903,"201051344000569","219011344069620",28.15,26.00,0,333.63,354.37,15.6,13.2,0.102,819169.0,819169.0,17277,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235938,2325705.00
08/08/2017 19:45,2,0.553,ACTIVE,213.06,340.25,60.034,1502235903,"201051344000983","219011344069620",28.45,26.30,0,333.03,354.37,16.0,13.5,0.106,809975.8,809975.8,17309,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235939,2325706.00
08/08/2017 19:45,2,0.547,ACTIVE,213.06,340.55,60.012,1502235903,"201051344001158","219011344069620",27.55,26.00,0,332.43,355.58,15.3,12.8,0.106,794013.2,794013.2,17309,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235940,2325707.00
08/08/2017 19:45,2,0.523,ACTIVE,213.29,341.75,60.012,1502235903,"201051344000576","219011344069620",28.03,25.30,0,333.33,355.58,14.9,12.4,0.102,808582.5,808582.5,17322,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235941,2325708.00
08/08/2017 19:45,2,0.449,ACTIVE,211.93,338.44,60.018,1502235903,"274151322000087","219011344069620",26.54,31.80,0,334.54,347.16,12.1,9.8,0.057,993154.2,993154.2,17427,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502235942,2325709.00
08/08/2017 20:00,2,0.553,ACTIVE,213.29,341.45,60.028,1502236804,"201051344000645","219011344069620",27.71,25.80,0,333.33,349.56,15.5,13.1,0.106,807494.5,807494.5,17297,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236805,2325710.00
08/08/2017 20:00,2,0.463,ACTIVE,212.38,340.85,59.991,1502236804,"274151322000085","219011344069620",27.19,28.30,0,334.84,344.76,12.7,10.3,0.071,1012817.2,1012817.2,17196,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236806,2325711.00
08/08/2017 20:00,2,0.561,ACTIVE,213.51,342.35,60.007,1502236804,"201051344000633","219011344069620",28.59,25.30,0,332.43,351.67,16.3,13.8,0.110,794574.3,794574.3,17346,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236806,2325712.00
08/08/2017 20:00,2,0.564,ACTIVE,213.06,341.15,60.007,1502236804,"201051344000469","219011344069620",28.17,24.80,0,332.43,348.66,16.1,13.7,0.115,798481.2,798481.2,17312,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236807,2325713.00
08/08/2017 20:00,2,0.574,ACTIVE,212.38,342.35,59.996,1502236804,"201051344000646","219011344069620",27.95,24.80,0,333.33,349.26,16.3,13.8,0.106,792862.8,792862.8,17300,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236808,2325714.00
08/08/2017 20:00,2,0.488,ACTIVE,211.93,342.35,60.012,1502236804,"274151322000052","219011344069620",27.71,27.80,0,333.93,344.76,13.7,11.3,0.084,1054939.2,1054939.2,17194,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236809,2325715.00
08/08/2017 20:00,2,0.609,ACTIVE,213.06,342.65,60.002,1502236804,"201051344000585","219011344069620",27.93,25.30,0,333.93,350.17,17.3,14.7,0.115,806788.5,806788.5,17297,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236810,2325716.00
08/08/2017 20:00,2,0.533,ACTIVE,212.61,340.25,60.007,1502236804,"201051344001230","219011344069620",29.32,24.30,0,332.13,348.66,15.9,13.4,0.097,797341.3,797341.3,17341,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236811,2325717.00
08/08/2017 20:00,2,0.557,ACTIVE,213.06,342.65,60.012,1502236804,"201051344000582","219011344069620",28.05,25.80,0,333.63,350.47,15.8,13.4,0.102,786339.5,786339.5,17288,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236812,2325718.00
08/08/2017 20:00,2,0.578,ACTIVE,212.61,341.45,60.018,1502236804,"201051344000955","219011344069620",28.27,25.30,0,333.03,348.96,16.6,14.1,0.110,806467.9,806467.9,17313,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236813,2325719.00
08/08/2017 20:00,2,0.299,ACTIVE,212.16,395.85,60.002,1502236804,"274151322000094","219011344069620",37.23,30.00,0,336.04,407.87,11.2,8.9,0.066,871817.1,871817.1,17583,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236814,2325720.00
08/08/2017 20:00,2,0.590,ACTIVE,212.83,340.55,60.012,1502236804,"201051344000579","219011344069620",28.55,25.50,0,332.73,348.96,17.1,14.6,0.110,816718.9,816718.9,17307,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236815,2325721.00
08/08/2017 20:00,2,0.592,ACTIVE,212.83,341.75,60.007,1502236804,"201051344000890","219011344069620",27.97,24.80,0,333.03,350.47,16.8,14.3,0.110,800550.3,800550.3,17310,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236816,2325722.00
08/08/2017 20:00,2,0.570,ACTIVE,212.83,342.35,60.002,1502236804,"201051344000438","219011344069620",28.17,24.80,0,334.84,350.47,16.3,13.8,0.106,802852.8,802852.8,17293,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236817,2325723.00
08/08/2017 20:00,2,0.580,ACTIVE,212.83,340.85,59.996,1502236804,"201051344000417","219011344069620",18.49,24.50,0,333.63,347.76,10.9,8.6,0.066,716412.0,716412.0,17336,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236818,2325724.00
08/08/2017 20:00,2,0.475,ACTIVE,212.16,340.55,60.002,1502236804,"274151322000083","219011344069620",27.37,28.00,0,333.63,344.76,13.1,10.8,0.084,1044289.0,1044289.0,17206,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236818,2325725.00
08/08/2017 20:00,2,0.506,ACTIVE,212.61,339.65,59.975,1502236804,"274151322000076","219011344069620",27.75,28.00,0,335.74,345.66,14.2,11.8,0.088,1114921.2,1114921.2,17199,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236819,2325726.00
08/08/2017 20:00,2,0.582,ACTIVE,212.83,341.45,59.986,1502236804,"201051344000868","219011344069620",27.77,24.80,0,332.43,349.26,16.4,13.9,0.110,796816.8,796816.8,17325,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236821,2325727.00
08/08/2017 20:00,2,0.490,ACTIVE,212.16,338.14,60.002,1502236804,"274151322000095","219011344069620",27.77,27.80,0,333.93,344.45,13.8,11.4,0.080,1104188.1,1104188.1,17217,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236821,2325728.00
08/08/2017 20:00,2,0.551,ACTIVE,212.83,341.45,60.002,1502236804,"201051344000988","219011344069620",18.25,25.30,0,331.83,348.06,10.2,7.9,0.066,688510.6,688510.6,17297,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236822,2325729.00
08/08/2017 20:00,2,0.572,ACTIVE,212.61,340.85,60.002,1502236804,"201051344001025","219011344069620",28.19,25.30,0,334.54,350.17,16.4,13.9,0.115,803767.8,803767.8,17297,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236823,2325730.00
08/08/2017 20:00,2,0.564,ACTIVE,213.06,340.85,60.002,1502236804,"201051344000458","219011344069620",27.93,26.00,0,333.33,348.96,16.0,13.5,0.110,807952.5,807952.5,17292,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236824,2325731.00
08/08/2017 20:00,2,0.553,ACTIVE,213.74,342.35,60.002,1502236804,"201051344000853","219011344069620",28.43,25.30,0,333.63,350.47,15.9,13.4,0.106,809317.1,809317.1,17318,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236825,2325732.00
08/08/2017 20:00,2,0.541,ACTIVE,213.06,343.55,60.002,1502236804,"201051344000685","219011344069620",28.11,24.30,0,333.93,350.77,15.4,13.0,0.115,802698.3,802698.3,17332,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236826,2325733.00
08/08/2017 20:00,2,0.562,ACTIVE,213.06,342.95,60.012,1502236804,"201051344000917","219011344069620",28.21,26.00,0,333.63,350.17,16.1,13.6,0.110,799403.9,799403.9,17326,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236827,2325734.00
08/08/2017 20:00,2,0.568,ACTIVE,213.29,343.25,60.007,1502236804,"201051344001145","219011344069620",28.07,24.00,0,335.14,350.47,16.2,13.7,0.106,807409.9,807409.9,17313,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236828,2325735.00
08/08/2017 20:00,2,0.553,ACTIVE,213.06,342.65,60.007,1502236804,"201051344000651","219011344069620",27.95,25.50,0,334.84,350.17,15.7,13.2,0.106,796358.8,796358.8,17305,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236829,2325736.00
08/08/2017 20:00,2,0.451,ACTIVE,211.93,340.55,60.007,1502236804,"274151322000088","219011344069620",26.48,27.50,0,333.93,344.45,12.1,9.8,0.066,1002063.8,1002063.8,17198,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236830,2325737.00
08/08/2017 20:00,2,0.326,ACTIVE,212.61,392.85,60.002,1502236804,"274151322000068","219011344069620",37.03,30.00,0,336.04,409.68,12.1,9.7,0.057,872648.6,872648.6,17596,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236830,2325738.00
08/08/2017 20:00,2,0.590,ACTIVE,212.61,340.85,60.007,1502236804,"201051344001135","219011344069620",28.21,25.50,0,333.93,349.26,16.9,14.4,0.110,791900.8,791900.8,17274,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236831,2325739.00
08/08/2017 20:00,2,0.576,ACTIVE,212.83,340.55,60.007,1502236804,"201051344000594","219011344069620",28.15,26.00,0,332.13,349.26,16.4,13.9,0.110,811340.9,811340.9,17299,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236832,2325740.00
08/08/2017 20:00,2,0.580,ACTIVE,213.06,341.75,59.991,1502236804,"201051344001203","219011344069620",27.73,25.30,0,334.84,350.17,16.3,13.8,0.110,801849.6,801849.6,17332,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236833,2325741.00
08/08/2017 20:00,2,0.459,ACTIVE,212.16,339.34,59.996,1502236804,"274151322000054","219011344069620",27.23,28.30,0,333.63,344.76,12.7,10.3,0.084,1018025.1,1018025.1,17182,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236834,2325742.00
08/08/2017 20:00,2,0.586,ACTIVE,213.06,340.25,60.002,1502236804,"201051344000867","219011344069620",27.51,25.80,0,332.13,348.06,16.4,13.9,0.106,795540.4,795540.4,17332,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236835,2325743.00
08/08/2017 20:00,2,0.574,ACTIVE,213.06,342.65,60.018,1502236804,"201051344001093","219011344069620",27.79,25.30,0,334.24,349.56,16.2,13.7,0.102,799385.7,799385.7,17333,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236836,2325744.00
08/08/2017 20:00,2,0.529,ACTIVE,213.06,341.15,59.996,1502236804,"201051344000900","219011344069620",28.59,25.00,0,333.33,348.66,15.3,12.9,0.110,817500.0,817500.0,17334,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236837,2325745.00
08/08/2017 20:00,2,0.561,ACTIVE,213.29,341.15,59.996,1502236804,"201051344000648","219011344069620",28.17,24.80,0,333.63,349.86,16.0,13.5,0.110,804095.6,804095.6,17306,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236838,2325746.00
08/08/2017 20:00,2,0.566,ACTIVE,213.06,340.85,59.970,1502236804,"201051344000569","219011344069620",28.09,25.80,0,332.73,348.36,16.2,13.7,0.110,819172.2,819172.2,17278,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236839,2325747.00
08/08/2017 20:00,2,0.578,ACTIVE,212.83,340.85,60.028,1502236804,"201051344000983","219011344069620",28.41,25.80,0,332.73,348.96,16.7,14.2,0.110,809979.1,809979.1,17310,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236840,2325748.00
08/08/2017 20:00,2,0.566,ACTIVE,212.83,340.55,60.007,1502236804,"201051344001158","219011344069620",27.57,25.50,0,332.43,348.66,15.9,13.4,0.106,794016.2,794016.2,17310,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236841,2325749.00
08/08/2017 20:00,2,0.549,ACTIVE,213.51,342.05,59.996,1502236804,"201051344000576","219011344069620",27.91,24.80,0,334.24,350.17,15.5,13.1,0.106,808585.5,808585.5,17323,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236841,2325750.00
08/08/2017 20:00,2,0.465,ACTIVE,212.16,341.15,60.002,1502236804,"274151322000087","219011344069620",27.19,31.50,0,333.93,344.76,12.8,10.4,0.057,993156.5,993156.5,17428,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502236842,2325751.00
08/08/2017 20:15,2,0.568,ACTIVE,213.74,342.05,59.959,1502237703,"201051344000645","219011344069620",27.19,25.00,0,324.02,350.47,15.7,13.2,0.110,807497.8,807497.8,17298,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237704,2325752.00
08/08/2017 20:15,2,0.459,ACTIVE,212.38,339.65,59.959,1502237703,"274151322000085","219011344069620",27.06,27.80,0,323.11,347.16,12.6,10.2,0.075,1012819.8,1012819.8,17197,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237705,2325753.00
08/08/2017 20:15,2,0.578,ACTIVE,213.74,343.25,59.949,1502237703,"201051344000633","219011344069620",27.99,24.80,0,324.62,351.37,16.4,13.9,0.115,794577.8,794577.8,17347,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237706,2325754.00
08/08/2017 20:15,2,0.586,ACTIVE,213.29,341.75,59.970,1502237703,"201051344000469","219011344069620",27.33,24.30,0,323.41,349.26,16.2,13.7,0.119,798484.7,798484.7,17313,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237707,2325755.00
08/08/2017 20:15,2,0.578,ACTIVE,213.06,342.65,59.944,1502237703,"201051344000646","219011344069620",28.03,24.80,0,324.02,350.47,16.4,13.9,0.110,792866.2,792866.2,17301,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237708,2325756.00
08/08/2017 20:15,2,0.484,ACTIVE,211.93,340.85,59.959,1502237703,"274151322000052","219011344069620",27.55,27.50,0,322.51,345.96,13.6,11.2,0.088,1054942.0,1054942.0,17195,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237709,2325757.00
08/08/2017 20:15,2,0.613,ACTIVE,213.74,343.55,59.959,1502237703,"201051344000585","219011344069620",28.03,25.30,0,323.72,350.77,17.5,14.9,0.110,806792.2,806792.2,17298,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237710,2325758.00
08/08/2017 20:15,2,0.572,ACTIVE,213.29,341.75,59.938,1502237703,"201051344001230","219011344069620",27.93,24.30,0,324.62,348.66,16.2,13.7,0.106,797344.7,797344.7,17342,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237711,2325759.00
08/08/2017 20:15,2,0.564,ACTIVE,213.96,342.95,59.949,1502237703,"201051344000582","219011344069620",27.83,25.50,0,324.92,350.77,15.9,13.5,0.106,786342.8,786342.8,17289,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237712,2325760.00
08/08/2017 20:15,2,0.572,ACTIVE,213.29,342.35,59.954,1502237703,"201051344000955","219011344069620",28.55,25.00,0,323.72,349.86,16.6,14.1,0.110,806471.4,806471.4,17314,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237713,2325761.00
08/08/2017 20:15,2,0.297,ACTIVE,212.38,394.05,59.949,1502237703,"274151322000094","219011344069620",37.07,30.30,0,336.34,413.29,11.2,8.9,0.066,871819.3,871819.3,17584,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237714,2325762.00
08/08/2017 20:15,2,0.592,ACTIVE,213.29,341.45,59.965,1502237703,"201051344000579","219011344069620",28.75,25.00,0,324.02,349.26,17.3,14.8,0.110,816722.6,816722.6,17308,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237715,2325763.00
08/08/2017 20:15,2,0.598,ACTIVE,213.29,342.35,59.954,1502237703,"201051344000890","219011344069620",27.87,24.80,0,324.32,350.47,16.9,14.4,0.106,800553.9,800553.9,17311,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237716,2325764.00
08/08/2017 20:15,2,0.570,ACTIVE,213.74,343.25,59.970,1502237703,"201051344000438","219011344069620",28.07,24.80,0,325.22,350.47,16.3,13.8,0.106,802856.3,802856.3,17294,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237717,2325765.00
08/08/2017 20:15,2,0.592,ACTIVE,213.74,342.05,59.970,1502237703,"201051344000417","219011344069620",18.17,24.50,0,324.32,347.16,10.9,8.6,0.066,716414.1,716414.1,17337,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237717,2325766.00
08/08/2017 20:15,2,0.473,ACTIVE,212.16,341.15,59.959,1502237703,"274151322000083","219011344069620",27.21,27.80,0,322.21,345.66,13.0,10.6,0.080,1044291.7,1044291.7,17207,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237718,2325767.00
08/08/2017 20:15,2,0.488,ACTIVE,212.83,340.25,59.981,1502237703,"274151322000076","219011344069620",28.13,28.00,0,323.11,346.26,14.0,11.6,0.084,1114924.1,1114924.1,17200,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237719,2325768.00
08/08/2017 20:15,2,0.586,ACTIVE,213.29,341.75,59.970,1502237703,"201051344000868","219011344069620",27.65,24.30,0,322.51,349.56,16.5,14.0,0.106,796820.3,796820.3,17326,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237720,2325769.00
08/08/2017 20:15,2,0.490,ACTIVE,212.16,340.55,59.991,1502237703,"274151322000095","219011344069620",27.43,27.80,0,322.81,354.07,13.7,11.3,0.084,1104190.9,1104190.9,17218,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237721,2325770.00
08/08/2017 20:15,2,0.559,ACTIVE,213.29,341.75,59.981,1502237703,"201051344000988","219011344069620",18.13,24.80,0,322.51,348.66,10.2,8.0,0.066,688512.6,688512.6,17298,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237722,2325771.00
08/08/2017 20:15,2,0.568,ACTIVE,213.51,342.05,59.965,1502237703,"201051344001025","219011344069620",28.53,25.00,0,324.02,350.47,16.4,14.0,0.110,803771.3,803771.3,17298,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237723,2325772.00
08/08/2017 20:15,2,0.559,ACTIVE,213.29,341.15,59.975,1502237703,"201051344000458","219011344069620",28.23,25.50,0,322.81,349.26,16.0,13.5,0.110,807955.9,807955.9,17293,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237724,2325773.00
08/08/2017 20:15,2,0.568,ACTIVE,213.96,342.95,60.002,1502237703,"201051344000853","219011344069620",27.77,25.00,0,325.52,350.77,16.0,13.5,0.106,809320.5,809320.5,17319,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237725,2325774.00
08/08/2017 20:15,2,0.537,ACTIVE,213.96,343.85,59.970,1502237703,"201051344000685","219011344069620",28.15,24.50,0,325.22,351.67,15.4,12.9,0.119,802701.6,802701.6,17333,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237725,2325775.00
08/08/2017 20:15,2,0.564,ACTIVE,213.74,343.55,59.981,1502237703,"201051344000917","219011344069620",28.17,26.00,0,324.02,351.07,16.1,13.6,0.102,799407.4,799407.4,17327,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237726,2325776.00
08/08/2017 20:15,2,0.561,ACTIVE,213.74,343.25,59.933,1502237703,"201051344001145","219011344069620",28.39,24.00,0,325.52,351.37,16.2,13.7,0.110,807413.4,807413.4,17314,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237727,2325777.00
08/08/2017 20:15,2,0.547,ACTIVE,213.74,343.25,59.975,1502237703,"201051344000651","219011344069620",28.27,25.30,0,324.92,351.67,15.7,13.2,0.106,796362.1,796362.1,17306,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237728,2325778.00
08/08/2017 20:15,2,0.443,ACTIVE,211.93,341.15,59.981,1502237703,"274151322000088","219011344069620",26.50,27.30,0,322.51,345.06,11.9,9.6,0.071,1002066.2,1002066.2,17199,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237729,2325779.00
08/08/2017 20:15,2,0.324,ACTIVE,212.83,392.55,59.965,1502237703,"274151322000068","219011344069620",36.90,30.00,0,336.64,412.38,12.1,9.7,0.062,872651.1,872651.1,17597,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237730,2325780.00
