ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 20:15,2,0.584,ACTIVE,213.29,341.45,59.965,1502237703,"201051344001135","219011344069620",28.41,25.30,0,323.11,349.56,16.8,14.3,0.106,791904.4,791904.4,17275,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237731,2325781.00
08/08/2017 20:15,2,0.566,ACTIVE,213.06,341.45,59.975,1502237703,"201051344000594","219011344069620",28.45,25.50,0,321.61,349.26,16.4,13.9,0.102,811344.4,811344.4,17300,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237732,2325782.00
08/08/2017 20:15,2,0.572,ACTIVE,213.74,342.35,59.981,1502237703,"201051344001203","219011344069620",28.07,25.00,0,324.92,351.67,16.3,13.8,0.115,801853.1,801853.1,17333,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237733,2325783.00
08/08/2017 20:15,2,0.455,ACTIVE,212.38,341.75,59.970,1502237703,"274151322000054","219011344069620",27.10,28.30,0,322.81,350.17,12.5,10.1,0.075,1018027.7,1018027.7,17183,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237734,2325784.00
08/08/2017 20:15,2,0.570,ACTIVE,213.51,340.55,59.933,1502237703,"201051344000867","219011344069620",28.25,25.50,0,323.41,349.56,16.4,13.9,0.102,795544.0,795544.0,17333,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237735,2325785.00
08/08/2017 20:15,2,0.574,ACTIVE,213.74,343.25,59.996,1502237703,"201051344001093","219011344069620",27.73,25.30,0,325.22,350.17,16.2,13.7,0.106,799389.1,799389.1,17334,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237736,2325786.00
08/08/2017 20:15,2,0.549,ACTIVE,213.29,342.05,59.981,1502237703,"201051344000900","219011344069620",27.59,24.80,0,322.81,348.66,15.4,12.9,0.102,817503.3,817503.3,17335,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237737,2325787.00
08/08/2017 20:15,2,0.559,ACTIVE,213.51,341.75,59.981,1502237703,"201051344000648","219011344069620",28.11,24.00,0,324.02,349.56,15.9,13.4,0.110,804099.0,804099.0,17307,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237738,2325788.00
08/08/2017 20:15,2,0.557,ACTIVE,213.29,341.45,59.981,1502237703,"201051344000569","219011344069620",28.41,25.50,0,323.72,349.56,16.1,13.6,0.106,819175.6,819175.6,17279,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237739,2325789.00
08/08/2017 20:15,2,0.578,ACTIVE,213.29,341.45,59.981,1502237703,"201051344000983","219011344069620",28.09,25.30,0,323.72,349.56,16.5,14.0,0.110,809982.6,809982.6,17311,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237740,2325790.00
08/08/2017 20:15,2,0.559,ACTIVE,213.29,341.45,59.991,1502237703,"201051344001158","219011344069620",27.69,25.00,0,323.11,349.86,15.7,13.2,0.110,794019.6,794019.6,17311,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237740,2325791.00
08/08/2017 20:15,2,0.539,ACTIVE,213.74,342.65,59.981,1502237703,"201051344000576","219011344069620",28.23,24.30,0,324.02,349.86,15.4,13.0,0.106,808588.8,808588.8,17324,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237741,2325792.00
08/08/2017 20:15,2,0.455,ACTIVE,212.61,339.95,60.002,1502237703,"274151322000087","219011344069620",27.10,31.30,0,322.21,355.28,12.5,10.2,0.066,993159.1,993159.1,17429,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502237742,2325793.00
08/08/2017 20:30,2,0.389,ACTIVE,213.96,341.45,59.954,1502238603,"201051344000645","219011344069620",27.25,24.80,0,334.54,350.77,10.8,8.5,0.066,807500.6,807500.6,17299,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238605,2325794.00
08/08/2017 20:30,2,0.311,ACTIVE,212.83,340.55,59.954,1502238603,"274151322000085","219011344069620",26.46,27.30,0,335.74,345.36,8.3,6.1,0.044,1012821.9,1012821.9,17198,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238605,2325795.00
08/08/2017 20:30,2,0.406,ACTIVE,214.19,342.95,59.954,1502238603,"201051344000633","219011344069620",27.43,24.50,0,333.33,352.57,11.3,9.0,0.057,794580.7,794580.7,17348,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238606,2325796.00
08/08/2017 20:30,2,0.416,ACTIVE,213.96,341.45,59.944,1502238603,"201051344000469","219011344069620",26.20,24.50,0,333.03,350.17,11.1,8.8,0.066,798487.6,798487.6,17314,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238607,2325797.00
08/08/2017 20:30,2,0.420,ACTIVE,213.06,340.85,59.954,1502238603,"201051344000646","219011344069620",26.64,24.30,0,333.93,350.77,11.3,9.0,0.057,792869.2,792869.2,17302,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238608,2325798.00
08/08/2017 20:30,2,0.336,ACTIVE,212.61,340.85,59.944,1502238603,"274151322000052","219011344069620",27.06,27.30,0,334.24,345.36,9.2,7.0,0.044,1054944.3,1054944.3,17196,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238609,2325799.00
08/08/2017 20:30,2,0.430,ACTIVE,213.74,341.15,59.959,1502238603,"201051344000585","219011344069620",27.81,24.50,0,334.54,351.97,12.1,9.8,0.062,806795.4,806795.4,17299,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238610,2325800.00
08/08/2017 20:30,2,0.404,ACTIVE,213.51,340.85,59.949,1502238603,"201051344001230","219011344069620",26.58,23.80,0,333.03,349.86,10.9,8.6,0.062,797347.6,797347.6,17343,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238611,2325801.00
08/08/2017 20:30,2,0.387,ACTIVE,213.96,342.05,59.933,1502238603,"201051344000582","219011344069620",27.25,24.80,0,335.44,351.67,10.7,8.4,0.062,786345.7,786345.7,17290,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238612,2325802.00
08/08/2017 20:30,2,0.420,ACTIVE,212.83,340.25,59.954,1502238603,"201051344000955","219011344069620",27.17,24.30,0,333.63,350.47,11.6,9.3,0.066,806474.5,806474.5,17315,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238613,2325803.00
08/08/2017 20:30,2,0.193,ACTIVE,213.06,384.43,59.959,1502238603,"274151322000094","219011344069620",36.04,29.50,0,336.64,406.37,7.0,4.9,0.040,871821.1,871821.1,17585,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238614,2325804.00
08/08/2017 20:30,2,0.463,ACTIVE,213.74,340.25,59.944,1502238603,"201051344000579","219011344069620",22.09,24.80,0,333.63,350.77,10.3,8.1,0.053,816725.7,816725.7,17309,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238614,2325805.00
08/08/2017 20:30,2,0.412,ACTIVE,213.29,340.85,59.949,1502238603,"201051344000890","219011344069620",27.57,23.80,0,333.93,351.67,11.5,9.2,0.057,800556.9,800556.9,17312,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238615,2325806.00
08/08/2017 20:30,2,0.400,ACTIVE,213.74,341.45,59.949,1502238603,"201051344000438","219011344069620",27.31,23.80,0,335.14,351.37,11.1,8.8,0.062,802859.2,802859.2,17295,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238616,2325807.00
08/08/2017 20:30,2,0.400,ACTIVE,213.74,340.55,59.954,1502238603,"201051344000417","219011344069620",18.51,23.80,0,334.24,348.06,7.5,5.3,0.035,716415.9,716415.9,17338,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238617,2325808.00
08/08/2017 20:30,2,0.311,ACTIVE,212.61,340.85,59.944,1502238603,"274151322000083","219011344069620",26.58,27.80,0,335.14,345.36,8.4,6.2,0.049,1044293.9,1044293.9,17208,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238618,2325809.00
08/08/2017 20:30,2,0.330,ACTIVE,213.06,340.25,59.975,1502238603,"274151322000076","219011344069620",27.57,27.50,0,336.04,346.26,9.2,7.0,0.053,1114926.5,1114926.5,17201,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238619,2325810.00
08/08/2017 20:30,2,0.393,ACTIVE,213.51,340.85,59.986,1502238603,"201051344000868","219011344069620",27.93,24.30,0,333.33,349.86,11.1,8.8,0.057,796823.2,796823.2,17327,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238620,2325811.00
08/08/2017 20:30,2,0.314,ACTIVE,212.61,339.65,59.938,1502238603,"274151322000095","219011344069620",27.25,27.30,0,335.14,345.06,8.7,6.4,0.040,1104193.2,1104193.2,17219,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238621,2325812.00
08/08/2017 20:30,2,0.365,ACTIVE,213.51,340.85,59.933,1502238603,"201051344000988","219011344069620",18.09,24.80,0,332.13,348.96,6.7,4.6,0.035,688514.2,688514.2,17299,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238622,2325813.00
08/08/2017 20:30,2,0.396,ACTIVE,213.29,339.95,59.949,1502238603,"201051344001025","219011344069620",27.45,24.30,0,334.54,351.07,11.0,8.7,0.057,803774.2,803774.2,17299,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238623,2325814.00
08/08/2017 20:30,2,0.387,ACTIVE,213.51,339.95,59.944,1502238603,"201051344000458","219011344069620",27.81,25.30,0,333.63,349.86,10.9,8.6,0.062,807958.7,807958.7,17294,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238623,2325815.00
08/08/2017 20:30,2,0.379,ACTIVE,214.19,341.75,59.907,1502238603,"201051344000853","219011344069620",27.83,24.80,0,334.84,351.37,10.7,8.4,0.062,809323.3,809323.3,17320,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238624,2325816.00
08/08/2017 20:30,2,0.361,ACTIVE,213.74,342.05,59.938,1502238603,"201051344000685","219011344069620",27.47,23.50,0,335.44,353.17,10.1,7.8,0.062,802704.3,802704.3,17334,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238625,2325817.00
08/08/2017 20:30,2,0.391,ACTIVE,213.74,342.05,59.917,1502238603,"201051344000917","219011344069620",26.90,25.50,0,334.84,351.37,10.7,8.4,0.057,799410.2,799410.2,17328,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238626,2325818.00
08/08/2017 20:30,2,0.383,ACTIVE,213.74,341.75,59.975,1502238603,"201051344001145","219011344069620",27.55,23.50,0,336.04,351.97,10.7,8.4,0.053,807416.3,807416.3,17315,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238627,2325819.00
08/08/2017 20:30,2,0.383,ACTIVE,213.74,341.45,59.949,1502238603,"201051344000651","219011344069620",27.14,24.80,0,335.74,351.37,10.6,8.3,0.062,796364.9,796364.9,17307,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238628,2325820.00
08/08/2017 20:30,2,0.293,ACTIVE,211.93,340.25,59.922,1502238603,"274151322000088","219011344069620",25.33,26.80,0,334.84,344.76,7.5,5.4,0.049,1002068.2,1002068.2,17200,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238629,2325821.00
08/08/2017 20:30,2,0.211,ACTIVE,213.06,384.73,59.933,1502238603,"274151322000068","219011344069620",36.12,29.50,0,337.54,411.18,7.7,5.5,0.040,872653.1,872653.1,17598,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238630,2325822.00
08/08/2017 20:30,2,0.400,ACTIVE,213.06,339.65,59.938,1502238603,"201051344001135","219011344069620",28.33,24.80,0,334.24,351.07,11.6,9.2,0.057,791907.4,791907.4,17276,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238631,2325823.00
08/08/2017 20:30,2,0.393,ACTIVE,213.06,340.25,59.944,1502238603,"201051344000594","219011344069620",27.49,25.00,0,332.73,349.86,11.0,8.7,0.062,811347.3,811347.3,17301,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238632,2325824.00
08/08/2017 20:30,2,0.387,ACTIVE,213.74,340.55,59.938,1502238603,"201051344001203","219011344069620",27.61,24.50,0,335.74,351.97,10.8,8.5,0.053,801856.0,801856.0,17334,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238633,2325825.00
08/08/2017 20:30,2,0.303,ACTIVE,212.16,339.34,59.944,1502238603,"274151322000054","219011344069620",26.08,27.50,0,334.84,345.06,8.0,5.8,0.044,1018029.8,1018029.8,17184,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238634,2325826.00
08/08/2017 20:30,2,0.400,ACTIVE,213.51,339.34,59.949,1502238603,"201051344000867","219011344069620",27.06,25.30,0,333.33,349.56,11.0,8.7,0.057,795546.9,795546.9,17334,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238635,2325827.00
08/08/2017 20:30,2,0.389,ACTIVE,213.51,341.15,59.954,1502238603,"201051344001093","219011344069620",27.51,24.50,0,335.14,350.47,10.8,8.5,0.053,799392.0,799392.0,17335,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238636,2325828.00
08/08/2017 20:30,2,0.354,ACTIVE,213.29,340.55,59.949,1502238603,"201051344000900","219011344069620",27.61,24.50,0,333.03,350.17,9.9,7.7,0.062,817505.9,817505.9,17336,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238637,2325829.00
08/08/2017 20:30,2,0.395,ACTIVE,213.74,340.25,59.944,1502238603,"201051344000648","219011344069620",26.84,23.80,0,334.54,350.77,10.8,8.5,0.062,804101.9,804101.9,17308,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238637,2325830.00
08/08/2017 20:30,2,0.395,ACTIVE,213.29,339.95,59.949,1502238603,"201051344000569","219011344069620",26.98,25.50,0,333.33,349.26,10.8,8.5,0.057,819178.5,819178.5,17280,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238638,2325831.00
08/08/2017 20:30,2,0.404,ACTIVE,213.51,340.25,59.944,1502238603,"201051344000983","219011344069620",27.25,25.00,0,333.93,348.66,11.2,8.9,0.066,809985.6,809985.6,17312,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238639,2325832.00
08/08/2017 20:30,2,0.383,ACTIVE,213.29,339.95,59.959,1502238603,"201051344001158","219011344069620",27.14,24.80,0,332.73,349.86,10.6,8.3,0.062,794022.4,794022.4,17312,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238640,2325833.00
08/08/2017 20:30,2,0.377,ACTIVE,213.74,341.15,59.949,1502238603,"201051344000576","219011344069620",27.00,24.00,0,334.84,351.37,10.3,8.0,0.053,808591.6,808591.6,17325,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238641,2325834.00
08/08/2017 20:30,2,0.301,ACTIVE,212.38,337.54,59.933,1502238603,"274151322000087","219011344069620",26.18,30.50,0,335.44,345.36,8.0,5.8,0.031,993161.2,993161.2,17430,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502238642,2325835.00
08/08/2017 20:45,2,0.217,ACTIVE,213.74,339.65,59.986,1502239503,"201051344000645","219011344069620",26.92,24.00,0,335.14,348.36,6.0,3.8,0.018,807502.0,807502.0,17300,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239504,2325836.00
08/08/2017 20:45,2,0.158,ACTIVE,212.61,339.04,59.986,1502239503,"274151322000085","219011344069620",25.47,26.30,0,336.04,343.55,4.1,2.0,0.013,1012822.8,1012822.8,17199,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239505,2325837.00
08/08/2017 20:45,2,0.244,ACTIVE,213.51,339.34,59.996,1502239503,"201051344000469","219011344069620",26.64,23.50,0,333.63,347.76,6.7,4.5,0.018,798489.1,798489.1,17315,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239508,2325838.00
08/08/2017 20:45,2,0.238,ACTIVE,212.61,339.34,59.991,1502239503,"201051344000646","219011344069620",27.27,23.00,0,334.54,347.46,6.6,4.5,0.018,792870.8,792870.8,17303,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239508,2325839.00
08/08/2017 20:45,2,0.189,ACTIVE,212.38,338.44,59.996,1502239503,"274151322000052","219011344069620",25.49,26.50,0,334.54,343.55,4.9,2.8,0.022,1054945.5,1054945.5,17197,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239509,2325840.00
08/08/2017 20:45,2,0.262,ACTIVE,213.29,340.25,59.996,1502239503,"201051344000585","219011344069620",27.69,23.50,0,333.63,348.06,7.4,5.2,0.013,806797.1,806797.1,17300,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239510,2325841.00
08/08/2017 20:45,2,0.242,ACTIVE,213.06,338.74,59.996,1502239503,"201051344001230","219011344069620",26.70,22.50,0,333.03,346.26,6.6,4.4,0.013,797349.1,797349.1,17344,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239511,2325842.00
08/08/2017 20:45,2,0.227,ACTIVE,213.51,339.65,60.002,1502239503,"201051344000582","219011344069620",27.39,23.80,0,334.54,348.06,6.3,4.1,0.022,786347.1,786347.1,17291,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239512,2325843.00
08/08/2017 20:45,2,0.250,ACTIVE,212.83,338.74,60.002,1502239503,"201051344000955","219011344069620",27.83,23.30,0,333.33,346.56,7.1,4.9,0.013,806476.1,806476.1,17316,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239513,2325844.00
08/08/2017 20:45,2,0.094,ACTIVE,212.61,339.04,59.996,1502239503,"274151322000094","219011344069620",30.16,27.80,0,336.34,390.14,2.9,0.9,0.009,871821.7,871821.7,17586,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239514,2325845.00
08/08/2017 20:45,2,0.268,ACTIVE,213.29,338.74,59.996,1502239503,"201051344000579","219011344069620",27.91,23.80,0,334.54,346.56,7.6,5.4,0.018,816727.5,816727.5,17310,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239515,2325846.00
08/08/2017 20:45,2,0.254,ACTIVE,213.06,339.04,59.991,1502239503,"201051344000890","219011344069620",27.21,22.80,0,334.54,347.16,7.0,4.9,0.018,800558.6,800558.6,17313,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239516,2325847.00
08/08/2017 20:45,2,0.240,ACTIVE,213.29,339.65,60.002,1502239503,"201051344000438","219011344069620",27.35,22.80,0,334.54,348.36,6.7,4.5,0.022,802860.8,802860.8,17296,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239517,2325848.00
08/08/2017 20:45,2,0.262,ACTIVE,213.29,339.34,60.007,1502239503,"201051344000417","219011344069620",17.99,22.80,0,334.84,345.66,4.8,2.7,0.004,716416.9,716416.9,17339,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239518,2325849.00
08/08/2017 20:45,2,0.166,ACTIVE,212.61,338.44,59.991,1502239503,"274151322000083","219011344069620",25.19,26.80,0,335.74,343.55,4.2,2.2,0.000,1044294.8,1044294.8,17209,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239518,2325850.00
08/08/2017 20:45,2,0.174,ACTIVE,213.29,339.34,60.002,1502239503,"274151322000076","219011344069620",26.54,26.50,0,336.34,343.55,4.6,2.5,0.013,1114927.6,1114927.6,17202,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239519,2325851.00
08/08/2017 20:45,2,0.246,ACTIVE,213.29,339.34,60.002,1502239503,"201051344000868","219011344069620",26.78,23.50,0,334.24,347.16,6.7,4.6,0.018,796824.8,796824.8,17328,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239520,2325852.00
08/08/2017 20:45,2,0.160,ACTIVE,212.61,338.14,60.007,1502239503,"274151322000095","219011344069620",26.18,26.30,0,335.44,342.95,4.2,2.2,0.018,1104194.2,1104194.2,17220,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239521,2325853.00
08/08/2017 20:45,2,0.205,ACTIVE,213.29,339.95,59.991,1502239503,"201051344000988","219011344069620",17.87,24.00,0,333.03,347.16,3.7,1.7,0.018,688514.9,688514.9,17300,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239522,2325854.00
08/08/2017 20:45,2,0.238,ACTIVE,213.06,338.44,59.991,1502239503,"201051344001025","219011344069620",26.60,23.30,0,334.24,346.86,6.4,4.3,0.018,803775.8,803775.8,17300,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239523,2325855.00
08/08/2017 20:45,2,0.236,ACTIVE,213.29,338.44,60.002,1502239503,"201051344000458","219011344069620",27.12,24.30,0,334.54,347.16,6.5,4.4,0.018,807960.2,807960.2,17295,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239524,2325856.00
08/08/2017 20:45,2,0.234,ACTIVE,213.96,340.55,59.996,1502239503,"201051344000853","219011344069620",26.66,24.00,0,335.74,348.36,6.4,4.3,0.022,809324.8,809324.8,17321,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239525,2325857.00
08/08/2017 20:45,2,0.215,ACTIVE,213.51,340.85,59.991,1502239503,"201051344000685","219011344069620",26.90,22.50,0,335.44,348.36,5.9,3.7,0.018,802705.6,802705.6,17335,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239526,2325858.00
08/08/2017 20:45,2,0.236,ACTIVE,213.29,340.25,60.007,1502239503,"201051344000917","219011344069620",26.60,24.30,0,334.24,347.46,6.4,4.3,0.018,799411.7,799411.7,17329,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239527,2325859.00
08/08/2017 20:45,2,0.223,ACTIVE,213.51,340.25,60.007,1502239503,"201051344001145","219011344069620",27.53,22.50,0,335.74,348.36,6.2,4.1,0.018,807417.7,807417.7,17316,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239527,2325860.00
08/08/2017 20:45,2,0.225,ACTIVE,213.29,339.95,60.002,1502239503,"201051344000651","219011344069620",27.00,23.80,0,335.14,346.86,6.2,4.1,0.018,796366.3,796366.3,17308,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239528,2325861.00
08/08/2017 20:45,2,0.148,ACTIVE,212.38,339.04,59.996,1502239503,"274151322000088","219011344069620",24.43,26.00,0,335.14,342.65,3.7,1.6,0.013,1002069.0,1002069.0,17201,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239529,2325862.00
08/08/2017 20:45,2,0.113,ACTIVE,213.06,339.04,59.996,1502239503,"274151322000068","219011344069620",30.32,28.00,0,337.24,396.15,3.5,1.5,0.009,872653.8,872653.8,17599,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239530,2325863.00
08/08/2017 20:45,2,0.260,ACTIVE,212.83,338.44,60.007,1502239503,"201051344001135","219011344069620",27.23,23.50,0,334.54,345.96,7.2,5.0,0.018,791909.1,791909.1,17277,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239531,2325864.00
08/08/2017 20:45,2,0.238,ACTIVE,213.29,339.04,60.007,1502239503,"201051344000594","219011344069620",27.49,24.00,0,332.43,345.66,6.7,4.5,0.022,811348.9,811348.9,17302,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239532,2325865.00
08/08/2017 20:45,2,0.234,ACTIVE,213.06,339.65,60.028,1502239503,"201051344001203","219011344069620",27.57,23.30,0,334.84,348.66,6.5,4.4,0.018,801857.5,801857.5,17335,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239533,2325866.00
08/08/2017 20:45,2,0.152,ACTIVE,212.38,338.74,60.002,1502239503,"274151322000054","219011344069620",26.22,26.80,0,335.14,342.65,4.0,2.0,0.009,1018030.7,1018030.7,17185,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239534,2325867.00
08/08/2017 20:45,2,0.238,ACTIVE,213.51,338.74,60.002,1502239503,"201051344000867","219011344069620",27.41,24.30,0,333.63,345.96,6.7,4.5,0.018,795548.5,795548.5,17335,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239535,2325868.00
08/08/2017 20:45,2,0.238,ACTIVE,213.29,340.25,60.002,1502239503,"201051344001093","219011344069620",27.19,23.50,0,334.84,347.46,6.6,4.4,0.018,799393.6,799393.6,17336,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239536,2325869.00
08/08/2017 20:45,2,0.203,ACTIVE,213.29,339.65,59.996,1502239503,"201051344000900","219011344069620",26.54,23.80,0,333.63,346.86,5.5,3.4,0.022,817507.2,817507.2,17337,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239537,2325870.00
08/08/2017 20:45,2,0.242,ACTIVE,213.74,339.34,59.954,1502239503,"201051344000648","219011344069620",26.18,23.00,0,334.24,347.16,6.5,4.3,0.018,804103.4,804103.4,17309,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239537,2325871.00
08/08/2017 20:45,2,0.236,ACTIVE,213.51,338.74,60.007,1502239503,"201051344000569","219011344069620",27.02,24.50,0,334.54,345.66,6.5,4.3,0.022,819180.0,819180.0,17281,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239538,2325872.00
08/08/2017 20:45,2,0.254,ACTIVE,213.51,339.34,59.991,1502239503,"201051344000983","219011344069620",27.02,24.00,0,333.03,346.86,7.0,4.8,0.013,809987.3,809987.3,17313,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239539,2325873.00
08/08/2017 20:45,2,0.225,ACTIVE,213.29,338.74,59.996,1502239503,"201051344001158","219011344069620",27.27,23.80,0,333.33,346.56,6.2,4.1,0.018,794023.9,794023.9,17313,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239540,2325874.00
08/08/2017 20:45,2,0.227,ACTIVE,213.74,340.25,59.996,1502239503,"201051344000576","219011344069620",26.84,23.30,0,333.93,347.46,6.2,4.0,0.022,808593.0,808593.0,17326,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239541,2325875.00
08/08/2017 20:45,2,0.164,ACTIVE,212.61,338.14,59.996,1502239503,"274151322000087","219011344069620",25.21,29.30,0,335.14,342.95,4.2,2.2,0.013,993162.1,993162.1,17431,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239542,2325876.00
08/08/2017 20:45,2,0.238,ACTIVE,213.96,341.15,59.996,1502239503,"201051344000633","219011344069620",27.23,23.50,0,334.84,349.56,6.6,4.4,0.013,794582.4,794582.4,17349,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502239543,2325877.00
08/08/2017 21:00,2,0.150,ACTIVE,213.51,324.62,59.991,1502240403,"201051344000645","219011344069620",24.53,22.80,0,323.41,344.45,3.8,1.7,0.000,807502.6,807502.6,17301,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240404,2325878.00
08/08/2017 21:00,2,0.078,ALERT,212.38,300.57,59.959,1502240403,"274151322000085","219011344069620",24.77,25.50,0,299.37,341.45,2.0,0.0,0.000,1012823.0,1012823.0,17200,0,0,0,L,1151911521,0,122.46,122.46,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240406,2325879.00
08/08/2017 21:00,2,0.176,ACTIVE,213.51,317.70,59.986,1502240403,"201051344000633","219011344069620",23.50,22.50,0,311.69,346.56,4.2,2.1,0.000,794583.2,794583.2,17350,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240407,2325880.00
08/08/2017 21:00,2,0.180,ACTIVE,213.06,330.33,59.986,1502240403,"201051344000469","219011344069620",24.13,22.30,0,325.22,344.15,4.4,2.3,0.000,798490.0,798490.0,17316,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240408,2325881.00
08/08/2017 21:00,2,0.180,ACTIVE,213.06,320.71,59.991,1502240403,"201051344000646","219011344069620",23.84,22.30,0,318.00,343.85,4.4,2.3,0.000,792871.6,792871.6,17304,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240409,2325882.00
08/08/2017 21:00,2,0.109,ACTIVE,212.16,324.02,59.954,1502240403,"274151322000052","219011344069620",24.01,25.50,0,315.30,342.05,2.7,0.7,0.000,1054945.9,1054945.9,17198,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240409,2325883.00
08/08/2017 21:00,2,0.197,ACTIVE,213.51,326.72,59.986,1502240403,"201051344000585","219011344069620",23.95,22.50,0,323.11,344.45,4.8,2.7,0.000,806798.1,806798.1,17301,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240411,2325884.00
08/08/2017 21:00,2,0.162,ACTIVE,213.29,324.92,59.981,1502240403,"201051344001230","219011344069620",24.33,21.80,0,320.41,344.45,4.0,2.0,0.000,797349.9,797349.9,17345,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240412,2325885.00
08/08/2017 21:00,2,0.166,ACTIVE,213.74,327.02,59.970,1502240403,"201051344000582","219011344069620",23.87,23.00,0,324.02,343.55,4.0,2.0,0.000,786347.9,786347.9,17292,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240413,2325886.00
08/08/2017 21:00,2,0.189,ACTIVE,213.06,324.62,59.991,1502240403,"201051344000955","219011344069620",23.58,22.50,0,320.71,343.55,4.6,2.5,0.000,806477.0,806477.0,17317,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240413,2325887.00
08/08/2017 21:00,2,0.000,ALERT,212.61,299.97,59.981,1502240403,"274151322000094","219011344069620",39.72,26.00,0,298.47,384.13,0.0,0.0,0.000,871821.7,871821.7,17587,0,0,0,L,1151911521,0,122.01,122.91,0002,23,0,0,0,0,0,0,82,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240415,2325888.00
08/08/2017 21:00,2,0.203,ACTIVE,213.29,327.32,59.981,1502240403,"201051344000579","219011344069620",24.31,23.00,0,326.42,344.15,5.0,2.9,0.000,816728.6,816728.6,17311,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240416,2325889.00
08/08/2017 21:00,2,0.174,ACTIVE,213.29,332.13,59.975,1502240403,"201051344000890","219011344069620",25.96,21.80,0,330.93,343.85,4.6,2.5,0.000,800559.5,800559.5,17314,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240417,2325890.00
08/08/2017 21:00,2,0.176,ACTIVE,213.51,320.41,59.986,1502240403,"201051344000438","219011344069620",23.48,21.80,0,318.30,344.45,4.2,2.1,0.000,802861.6,802861.6,17297,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240418,2325891.00
08/08/2017 21:00,2,0.178,ALERT,213.29,302.37,59.986,1502240403,"201051344000417","219011344069620",18.03,21.50,0,300.27,341.75,3.3,1.2,0.000,716417.3,716417.3,17340,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240420,2325892.00
08/08/2017 21:00,2,0.086,ACTIVE,212.38,312.59,59.981,1502240403,"274151322000083","219011344069620",24.09,25.80,0,310.79,342.05,2.1,0.1,0.000,1044295.1,1044295.1,17210,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240421,2325893.00
08/08/2017 21:00,2,0.086,ACTIVE,213.06,328.22,59.986,1502240403,"274151322000076","219011344069620",25.25,25.50,0,325.52,342.05,2.2,0.2,0.000,1114927.9,1114927.9,17203,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240422,2325894.00
08/08/2017 21:00,2,0.162,ACTIVE,213.29,331.53,60.002,1502240403,"201051344000868","219011344069620",25.74,22.50,0,330.03,343.85,4.2,2.2,0.000,796825.6,796825.6,17329,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240423,2325895.00
08/08/2017 21:00,2,0.076,ACTIVE_NO_POWER,212.38,319.81,59.970,1502240403,"274151322000095","219011344069620",24.89,25.30,0,318.00,341.15,1.9,0.0,0.000,1104194.4,1104194.4,17221,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240424,2325896.00
08/08/2017 21:00,2,0.121,ALERT,213.06,302.07,59.975,1502240403,"201051344000988","219011344069620",17.89,22.50,0,298.47,342.95,2.2,0.2,0.000,688515.1,688515.1,17301,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240426,2325897.00
08/08/2017 21:00,2,0.162,ACTIVE,213.06,326.42,59.954,1502240403,"201051344001025","219011344069620",24.65,22.30,0,323.11,343.85,4.1,2.0,0.000,803776.6,803776.6,17301,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240426,2325898.00
08/08/2017 21:00,2,0.162,ACTIVE,213.06,319.21,59.981,1502240403,"201051344000458","219011344069620",23.93,23.30,0,316.80,343.55,3.9,1.9,0.000,807961.0,807961.0,17296,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240427,2325899.00
08/08/2017 21:00,2,0.150,ACTIVE,213.96,328.52,59.981,1502240403,"201051344000853","219011344069620",24.33,22.80,0,326.12,345.36,3.7,1.7,0.000,809325.5,809325.5,17322,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240428,2325900.00
08/08/2017 21:00,2,0.143,ALERT,213.51,335.14,59.981,1502240403,"201051344000685","219011344069620",23.78,21.80,0,301.77,345.66,3.5,1.4,0.000,802706.3,802706.3,17336,0,0,0,L,1122011218,0,122.91,122.01,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240430,2325901.00
08/08/2017 21:00,2,0.158,ALERT,213.29,326.72,59.981,1502240403,"201051344000917","219011344069620",24.37,23.50,0,300.57,344.76,3.9,1.9,0.000,799412.5,799412.5,17330,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240432,2325902.00
08/08/2017 21:00,2,0.156,ALERT,213.51,321.61,60.002,1502240403,"201051344001145","219011344069620",24.27,21.50,0,302.07,345.06,3.9,1.8,0.000,807418.5,807418.5,17317,0,0,0,L,1122011218,0,122.46,122.01,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240434,2325903.00
08/08/2017 21:00,2,0.166,ACTIVE,213.51,316.20,59.975,1502240403,"201051344000651","219011344069620",22.68,22.80,0,313.50,344.76,3.8,1.8,0.000,796367.1,796367.1,17309,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240435,2325904.00
08/08/2017 21:00,2,0.066,ALERT,212.16,301.17,59.965,1502240403,"274151322000088","219011344069620",23.10,24.80,0,299.07,341.15,1.6,0.0,0.000,1002069.1,1002069.1,17202,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240436,2325905.00
08/08/2017 21:00,2,0.008,ALERT,213.06,299.67,59.954,1502240403,"274151322000068","219011344069620",39.80,26.30,0,298.17,385.93,0.0,0.0,0.000,872654.0,872654.0,17600,0,0,0,L,1151911521,0,122.68,122.91,0002,25,0,0,0,0,0,0,84,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240438,2325906.00
08/08/2017 21:00,2,0.189,ACTIVE,213.06,321.61,59.970,1502240403,"201051344001135","219011344069620",23.34,22.80,0,318.91,343.25,4.5,2.4,0.000,791910.1,791910.1,17278,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240439,2325907.00
08/08/2017 21:00,2,0.170,ACTIVE,213.06,323.72,59.965,1502240403,"201051344000594","219011344069620",23.95,23.00,0,319.81,343.85,4.2,2.1,0.000,811349.7,811349.7,17303,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240440,2325908.00
08/08/2017 21:00,2,0.170,ALERT,213.51,318.61,59.991,1502240403,"201051344001203","219011344069620",23.70,22.50,0,302.07,345.96,4.1,2.0,0.000,801858.3,801858.3,17336,0,0,0,L,1122011218,0,122.68,121.78,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240442,2325909.00
08/08/2017 21:00,2,0.080,ALERT,212.38,301.17,59.959,1502240403,"274151322000054","219011344069620",23.10,25.80,0,299.37,341.45,1.9,0.0,0.000,1018030.9,1018030.9,17186,0,0,0,L,1151911521,0,122.23,122.46,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240444,2325910.00
08/08/2017 21:00,2,0.164,ACTIVE,213.51,312.29,59.970,1502240403,"201051344000867","219011344069620",24.49,23.00,0,311.09,343.85,4.1,2.0,0.000,795549.3,795549.3,17336,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240445,2325911.00
08/08/2017 21:00,2,0.176,ALERT,213.29,317.40,59.965,1502240403,"201051344001093","219011344069620",23.82,22.80,0,301.77,344.15,4.3,2.2,0.000,799394.4,799394.4,17337,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240446,2325912.00
08/08/2017 21:00,2,0.119,ACTIVE,213.29,318.30,59.996,1502240403,"201051344000900","219011344069620",25.05,22.50,0,315.30,343.55,3.0,1.0,0.000,817507.8,817507.8,17338,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240447,2325913.00
08/08/2017 21:00,2,0.158,ALERT,213.29,332.73,59.965,1502240403,"201051344000648","219011344069620",25.11,22.00,0,300.27,344.45,4.0,2.0,0.000,804104.2,804104.2,17310,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240449,2325914.00
08/08/2017 21:00,2,0.152,ACTIVE,213.29,327.32,59.928,1502240403,"201051344000569","219011344069620",25.96,23.30,0,325.22,343.25,4.0,2.0,0.000,819180.8,819180.8,17282,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240450,2325915.00
08/08/2017 21:00,2,0.172,ACTIVE,213.29,319.51,59.944,1502240403,"201051344000983","219011344069620",25.13,23.00,0,317.70,343.25,4.4,2.3,0.000,809988.2,809988.2,17314,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240451,2325916.00
08/08/2017 21:00,2,0.156,ALERT,213.29,315.00,59.959,1502240403,"201051344001158","219011344069620",23.22,22.80,0,300.27,343.85,3.7,1.7,0.000,794024.6,794024.6,17314,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240453,2325917.00
08/08/2017 21:00,2,0.156,ALERT,213.51,310.79,59.959,1502240403,"201051344000576","219011344069620",22.68,22.00,0,300.87,345.06,3.6,1.5,0.000,808593.7,808593.7,17327,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240454,2325918.00
08/08/2017 21:00,2,0.088,ALERT,212.61,300.57,59.970,1502240403,"274151322000087","219011344069620",23.68,27.30,0,298.47,341.75,2.1,0.1,0.000,993162.4,993162.4,17432,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,35,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502240456,2325919.00
08/08/2017 21:15,2,0.045,ALERT,213.51,300.57,59.986,1502241303,"201051344000645","219011344069620",27.31,21.30,0,298.77,338.14,1.3,0.0,0.000,807502.7,807502.7,17302,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1502241305,2325920.00
08/08/2017 21:15,2,0.029,ALERT,212.16,299.97,59.986,1502241303,"274151322000085","219011344069620",15.92,23.50,0,297.57,307.78,0.0,0.0,0.000,1012823.0,1012823.0,17202,0,0,0,L,1151911521,0,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502241307,2325921.00
08/08/2017 21:15,2,0.068,ALERT,213.74,300.27,59.975,1502241303,"201051344000633","219011344069620",27.04,20.70,0,297.57,337.54,1.9,0.0,0.000,794583.4,794583.4,17351,0,0,0,L,1122011218,0,122.01,122.91,0100,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1502241308,2325922.00
08/08/2017 21:15,2,0.074,ALERT,213.06,300.57,59.975,1502241303,"201051344000469","219011344069620",26.70,20.30,0,298.47,337.54,2.0,0.0,0.000,798490.2,798490.2,17317,0,0,0,L,1122011218,0,121.10,122.68,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1502241310,2325923.00
