ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 21:15,2,0.061,ALERT,212.83,301.47,59.970,1502241303,"201051344000646","219011344069620",26.78,20.70,0,299.67,338.44,1.7,0.0,0.000,792871.8,792871.8,17305,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1502241312,2325924.00
08/08/2017 21:15,2,0.043,ALERT,211.93,299.97,59.975,1502241303,"274151322000052","219011344069620",25.82,23.50,0,296.66,330.33,0.0,0.0,0.000,1054945.9,1054945.9,17199,0,0,0,L,1151911521,0,121.33,122.46,0100,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1502241314,2325925.00
08/08/2017 21:15,2,0.088,ALERT,213.29,302.07,60.012,1502241303,"201051344000585","219011344069620",27.15,21.00,0,300.27,339.65,2.5,0.4,0.000,806798.4,806798.4,17302,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1502241316,2325926.00
08/08/2017 21:15,2,0.074,ALERT,213.06,302.07,59.975,1502241303,"201051344001230","219011344069620",26.68,20.30,0,300.57,336.04,2.1,0.1,0.000,797350.1,797350.1,17346,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1502241317,2325927.00
08/08/2017 21:15,2,0.064,ALERT,213.51,302.68,59.970,1502241303,"201051344000582","219011344069620",26.96,21.50,0,301.17,339.95,1.8,0.0,0.000,786348.1,786348.1,17293,0,0,0,L,1122011218,0,122.23,122.46,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1502241319,2325928.00
08/08/2017 21:15,2,0.084,ALERT,212.83,302.07,59.970,1502241303,"201051344000955","219011344069620",27.00,20.70,0,300.57,338.74,2.3,0.3,0.000,806477.3,806477.3,17318,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1502241321,2325929.00
08/08/2017 21:15,2,0.000,ALERT,212.38,299.37,59.975,1502241303,"274151322000094","219011344069620",0.00,24.00,0,296.66,380.52,0.0,0.0,0.000,871821.7,871821.7,17589,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,120,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1502241323,2325930.00
08/08/2017 21:15,2,0.096,ALERT,213.06,301.17,59.954,1502241303,"201051344000579","219011344069620",25.58,21.30,0,299.97,338.14,2.5,0.5,0.000,816728.9,816728.9,17312,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1502241325,2325931.00
08/08/2017 21:15,2,0.098,ALERT,213.06,302.68,59.959,1502241303,"201051344000890","219011344069620",24.65,20.30,0,301.17,339.34,2.4,0.4,0.000,800559.8,800559.8,17315,0,0,0,L,1122011218,0,122.46,121.55,0100,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1502241326,2325932.00
08/08/2017 21:15,2,0.074,ALERT,213.06,301.77,60.002,1502241303,"201051344000438","219011344069620",27.06,20.00,0,300.57,336.94,2.0,0.1,0.000,802861.8,802861.8,17298,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502241328,2325933.00
08/08/2017 21:15,2,0.107,ALERT,213.29,301.47,59.949,1502241303,"201051344000417","219011344069620",17.27,20.30,0,299.97,303.88,1.9,0.0,0.000,716417.4,716417.4,17342,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1502241330,2325934.00
08/08/2017 21:15,2,0.018,ALERT,212.16,300.27,59.965,1502241303,"274151322000083","219011344069620",25.56,23.50,0,297.57,313.20,0.0,0.0,0.000,1044295.1,1044295.1,17211,0,0,0,L,1151911521,0,122.01,122.46,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1502241332,2325935.00
08/08/2017 21:15,2,0.018,ALERT,212.61,299.97,59.954,1502241303,"274151322000076","219011344069620",26.50,23.30,0,296.96,339.34,0.0,0.0,0.000,1114927.9,1114927.9,17204,0,0,0,L,1151911521,0,122.23,122.68,0100,21,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1502241334,2325936.00
08/08/2017 21:15,2,0.078,ALERT,212.83,301.17,60.018,1502241303,"201051344000868","219011344069620",26.72,20.70,0,299.97,338.44,2.1,0.2,0.000,796825.8,796825.8,17330,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502241336,2325937.00
08/08/2017 21:15,2,0.012,ALERT,211.93,300.57,59.965,1502241303,"274151322000095","219011344069620",25.66,23.00,0,298.47,327.62,0.0,0.0,0.000,1104194.4,1104194.4,17222,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1502241337,2325938.00
08/08/2017 21:15,2,0.049,ALERT,212.83,300.57,59.970,1502241303,"201051344000988","219011344069620",17.53,21.00,0,296.96,303.28,0.9,0.0,0.000,688515.1,688515.1,17303,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502241339,2325939.00
08/08/2017 21:15,2,0.068,ALERT,212.83,300.87,60.023,1502241303,"201051344001025","219011344069620",27.17,20.70,0,299.97,339.95,1.9,0.0,0.000,803776.7,803776.7,17302,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1502241341,2325940.00
08/08/2017 21:15,2,0.072,ALERT,212.83,300.57,59.970,1502241303,"201051344000458","219011344069620",26.66,21.50,0,299.67,338.44,2.0,0.0,0.000,807961.2,807961.2,17297,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1502241343,2325941.00
08/08/2017 21:15,2,0.057,ALERT,213.51,300.57,60.018,1502241303,"201051344000853","219011344069620",27.21,20.70,0,299.37,339.95,1.6,0.0,0.000,809325.6,809325.6,17323,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502241345,2325942.00
08/08/2017 21:15,2,0.039,ALERT,213.51,301.77,60.012,1502241303,"201051344000685","219011344069620",26.78,20.00,0,300.57,335.74,1.1,0.0,0.000,802706.4,802706.4,17338,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1502241346,2325943.00
08/08/2017 21:15,2,0.066,ALERT,213.06,301.17,59.975,1502241303,"201051344000917","219011344069620",26.60,22.00,0,299.37,334.84,1.8,0.0,0.000,799412.6,799412.6,17332,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1502241348,2325944.00
08/08/2017 21:15,2,0.068,ALERT,213.29,302.07,59.975,1502241303,"201051344001145","219011344069620",26.96,20.00,0,301.17,339.95,1.9,0.0,0.000,807418.6,807418.6,17319,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1502241350,2325945.00
08/08/2017 21:15,2,0.055,ALERT,213.06,300.87,59.970,1502241303,"201051344000651","219011344069620",26.78,21.00,0,299.97,338.44,1.5,0.0,0.000,796367.2,796367.2,17310,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502241352,2325946.00
08/08/2017 21:15,2,0.008,ALERT,211.48,299.97,59.949,1502241303,"274151322000088","219011344069620",23.78,23.30,0,297.26,302.07,0.0,0.0,0.000,1002069.1,1002069.1,17204,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1502241354,2325947.00
08/08/2017 21:15,2,0.000,ALERT,212.61,298.47,59.933,1502241303,"274151322000068","219011344069620",0.00,24.00,0,297.26,378.72,0.0,0.0,0.000,872654.0,872654.0,17602,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,116,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1502241355,2325948.00
08/08/2017 21:15,2,0.090,ALERT,212.83,301.47,59.970,1502241303,"201051344001135","219011344069620",27.14,21.30,0,300.57,339.34,2.5,0.5,0.000,791910.4,791910.4,17279,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502241357,2325949.00
08/08/2017 21:15,2,0.072,ALERT,212.83,300.87,59.970,1502241303,"201051344000594","219011344069620",27.21,21.30,0,299.37,337.24,2.0,0.1,0.000,811349.9,811349.9,17304,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1502241359,2325950.00
08/08/2017 21:15,2,0.070,ALERT,213.29,301.47,59.975,1502241303,"201051344001203","219011344069620",26.44,20.70,0,300.57,338.44,1.9,0.0,0.000,801858.5,801858.5,17338,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1502241361,2325951.00
08/08/2017 21:15,2,0.016,ALERT,211.93,299.67,59.970,1502241303,"274151322000054","219011344069620",24.99,23.80,0,297.26,302.68,0.0,0.0,0.000,1018030.9,1018030.9,17188,0,0,0,L,1151911521,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1502241363,2325952.00
08/08/2017 21:15,2,0.080,ALERT,213.29,300.27,60.012,1502241303,"201051344000867","219011344069620",26.26,21.30,0,299.07,321.91,2.1,0.1,0.000,795549.4,795549.4,17337,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1502241364,2325953.00
08/08/2017 21:15,2,0.096,ALERT,212.83,301.47,59.981,1502241303,"201051344001093","219011344069620",26.18,21.30,0,300.27,317.70,2.6,0.6,0.000,799394.7,799394.7,17339,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502241366,2325954.00
08/08/2017 21:15,2,0.039,ALERT,212.83,300.27,59.981,1502241303,"201051344000900","219011344069620",26.42,20.70,0,299.07,325.82,1.1,0.0,0.000,817507.8,817507.8,17339,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1502241368,2325955.00
08/08/2017 21:15,2,0.072,ALERT,213.06,299.67,59.933,1502241303,"201051344000648","219011344069620",26.80,20.00,0,298.77,333.93,2.0,0.0,0.000,804104.4,804104.4,17312,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502241370,2325956.00
08/08/2017 21:15,2,0.076,ALERT,212.83,300.87,59.986,1502241303,"201051344000569","219011344069620",27.04,21.30,0,299.67,337.24,2.1,0.1,0.000,819181.0,819181.0,17283,0,0,0,L,1122011218,0,120.88,122.68,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1502241372,2325957.00
08/08/2017 21:15,2,0.084,ALERT,212.83,300.57,59.981,1502241303,"201051344000983","219011344069620",26.66,21.00,0,299.37,334.24,2.3,0.3,0.000,809988.4,809988.4,17315,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1502241374,2325958.00
08/08/2017 21:15,2,0.059,ALERT,212.83,299.97,59.986,1502241303,"201051344001158","219011344069620",26.60,21.00,0,298.47,331.83,1.6,0.0,0.000,794024.7,794024.7,17316,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1502241375,2325959.00
08/08/2017 21:15,2,0.062,ALERT,213.06,300.57,59.981,1502241303,"201051344000576","219011344069620",25.82,20.30,0,299.07,310.79,1.7,0.0,0.000,808593.8,808593.8,17329,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1502241377,2325960.00
08/08/2017 21:15,2,0.031,ALERT,212.38,298.77,59.970,1502241303,"274151322000087","219011344069620",23.99,25.50,0,296.66,301.47,0.0,0.0,0.000,993162.4,993162.4,17434,0,0,0,L,1151911521,0,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1502241379,2325961.00
08/08/2017 21:30,2,0.000,ALERT,213.06,299.97,59.954,1502242203,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,807502.7,807502.7,17304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1502242205,2325962.00
08/08/2017 21:30,2,0.000,ALERT,212.16,299.07,59.949,1502242203,"274151322000085","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,1012823.0,1012823.0,17204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1502242207,2325963.00
08/08/2017 21:30,2,0.000,ALERT,213.06,299.67,59.970,1502242203,"201051344000633","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,794583.4,794583.4,17353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1502242209,2325964.00
08/08/2017 21:30,2,0.000,ALERT,212.61,299.97,59.954,1502242203,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,798490.2,798490.2,17319,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1502242211,2325965.00
08/08/2017 21:30,2,0.000,ALERT,211.93,299.97,59.954,1502242203,"201051344000646","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,792871.8,792871.8,17307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502242213,2325966.00
08/08/2017 21:30,2,0.000,ALERT,211.70,298.47,59.975,1502242203,"274151322000052","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,1054945.9,1054945.9,17201,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1502242214,2325967.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.87,59.965,1502242203,"201051344000585","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,806798.5,806798.5,17304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502242216,2325968.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.87,59.975,1502242203,"201051344001230","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,797350.1,797350.1,17348,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1502242218,2325969.00
08/08/2017 21:30,2,0.000,ALERT,212.61,301.17,59.965,1502242203,"201051344000582","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,786348.1,786348.1,17295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502242220,2325970.00
08/08/2017 21:30,2,0.000,ALERT,211.70,299.97,59.954,1502242203,"201051344000955","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,806477.3,806477.3,17320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502242221,2325971.00
08/08/2017 21:30,2,0.000,ALERT,211.93,298.17,59.954,1502242203,"274151322000094","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,871821.7,871821.7,17591,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502242223,2325972.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.27,59.986,1502242203,"201051344000579","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,816728.9,816728.9,17314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1502242225,2325973.00
08/08/2017 21:30,2,0.000,ALERT,211.93,300.27,59.965,1502242203,"201051344000890","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,800559.8,800559.8,17317,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1502242227,2325974.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.27,59.975,1502242203,"201051344000438","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,802861.8,802861.8,17300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1502242229,2325975.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.67,59.965,1502242203,"201051344000417","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,716417.4,716417.4,17344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1502242230,2325976.00
08/08/2017 21:30,2,0.000,ALERT,211.70,299.07,59.954,1502242203,"274151322000083","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,1044295.1,1044295.1,17213,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1502242232,2325977.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.07,59.954,1502242203,"274151322000076","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1114927.9,1114927.9,17206,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1502242234,2325978.00
08/08/2017 21:30,2,0.000,ALERT,212.16,299.97,59.970,1502242203,"201051344000868","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,796825.8,796825.8,17332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502242236,2325979.00
08/08/2017 21:30,2,0.000,ALERT,211.70,299.67,59.965,1502242203,"274151322000095","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,1104194.4,1104194.4,17224,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1502242238,2325980.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.67,59.959,1502242203,"201051344000988","219011344069620",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,688515.1,688515.1,17305,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1502242239,2325981.00
08/08/2017 21:30,2,0.000,ALERT,212.16,299.67,59.986,1502242203,"201051344001025","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,803776.7,803776.7,17304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1502242241,2325982.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.97,59.996,1502242203,"201051344000458","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,807961.2,807961.2,17299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1502242243,2325983.00
08/08/2017 21:30,2,0.000,ALERT,213.06,299.67,59.996,1502242203,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,809325.6,809325.6,17325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1502242245,2325984.00
08/08/2017 21:30,2,0.000,ALERT,212.61,300.27,59.965,1502242203,"201051344000685","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,802706.4,802706.4,17340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1502242247,2325985.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.67,60.002,1502242203,"201051344000917","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,799412.6,799412.6,17334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1502242248,2325986.00
08/08/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1502242203,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,807418.6,807418.6,17321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1502242250,2325987.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.37,59.959,1502242203,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,796367.2,796367.2,17312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1502242252,2325988.00
08/08/2017 21:30,2,0.000,ALERT,211.70,299.37,59.965,1502242203,"274151322000088","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,1002069.1,1002069.1,17206,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1502242254,2325989.00
08/08/2017 21:30,2,0.000,ALERT,212.61,298.17,59.959,1502242203,"274151322000068","219011344069620",0.00,22.50,0,297.26,300.27,0.0,0.0,0.000,872654.0,872654.0,17604,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502242256,2325990.00
08/08/2017 21:30,2,0.000,ALERT,211.93,299.97,59.975,1502242203,"201051344001135","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,791910.4,791910.4,17281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1502242258,2325991.00
08/08/2017 21:30,2,0.000,ALERT,212.16,300.27,59.981,1502242203,"201051344000594","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,811349.9,811349.9,17306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1502242259,2325992.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.27,59.970,1502242203,"201051344001203","219011344069620",0.00,19.50,0,299.07,304.78,0.0,0.0,0.000,801858.5,801858.5,17340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1502242261,2325993.00
08/08/2017 21:30,2,0.000,ALERT,211.93,299.07,59.965,1502242203,"274151322000054","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,1018030.9,1018030.9,17190,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502242263,2325994.00
08/08/2017 21:30,2,0.000,ALERT,212.61,299.37,59.975,1502242203,"201051344000867","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,795549.5,795549.5,17339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1502242265,2325995.00
08/08/2017 21:30,2,0.000,ALERT,212.38,300.57,60.018,1502242203,"201051344001093","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,799394.7,799394.7,17341,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1502242266,2325996.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.67,59.975,1502242203,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,817507.8,817507.8,17341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1502242268,2325997.00
08/08/2017 21:30,2,0.000,ALERT,212.83,299.37,59.991,1502242203,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,804104.4,804104.4,17314,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1502242270,2325998.00
08/08/2017 21:30,2,0.000,ALERT,212.61,300.27,59.986,1502242203,"201051344000569","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,819181.0,819181.0,17285,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1502242272,2325999.00
08/08/2017 21:30,2,0.000,ALERT,212.61,300.27,59.991,1502242203,"201051344000983","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,809988.4,809988.4,17317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502242274,2326000.00
08/08/2017 21:30,2,0.000,ALERT,212.38,299.37,59.991,1502242203,"201051344001158","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,794024.7,794024.7,17318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1502242275,2326001.00
08/08/2017 21:30,2,0.000,ALERT,212.83,300.27,59.991,1502242203,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,808593.8,808593.8,17331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1502242277,2326002.00
08/08/2017 21:30,2,0.000,ALERT,211.93,298.77,59.996,1502242203,"274151322000087","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,993162.4,993162.4,17436,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1502242279,2326003.00
08/08/2017 21:45,2,0.000,ALERT,212.61,299.07,59.970,1502243103,"201051344000645","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,807502.7,807502.7,17306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243105,2326004.00
08/08/2017 21:45,2,0.000,ALERT,211.48,298.77,59.970,1502243103,"274151322000085","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1012823.0,1012823.0,17206,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243107,2326005.00
08/08/2017 21:45,2,0.000,ALERT,212.83,299.07,59.996,1502243103,"201051344000633","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,794583.4,794583.4,17355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243108,2326006.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.37,59.959,1502243103,"201051344000469","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,798490.2,798490.2,17321,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243110,2326007.00
08/08/2017 21:45,2,0.000,ALERT,211.70,300.27,59.970,1502243103,"201051344000646","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,792871.8,792871.8,17309,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243112,2326008.00
08/08/2017 21:45,2,0.000,ALERT,211.03,298.77,59.975,1502243103,"274151322000052","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,1054945.9,1054945.9,17203,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243114,2326009.00
08/08/2017 21:45,2,0.000,ALERT,212.16,300.87,59.970,1502243103,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,806798.5,806798.5,17306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243116,2326010.00
08/08/2017 21:45,2,0.000,ALERT,211.93,300.57,59.975,1502243103,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,797350.1,797350.1,17350,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243118,2326011.00
08/08/2017 21:45,2,0.000,ALERT,212.38,301.17,59.996,1502243103,"201051344000582","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,786348.1,786348.1,17297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243119,2326012.00
08/08/2017 21:45,2,0.000,ALERT,211.48,300.27,59.975,1502243103,"201051344000955","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,806477.3,806477.3,17322,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243121,2326013.00
08/08/2017 21:45,2,0.000,ALERT,211.48,297.87,59.996,1502243103,"274151322000094","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,871821.7,871821.7,17593,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243123,2326014.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.97,60.002,1502243103,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,816728.9,816728.9,17316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243125,2326015.00
08/08/2017 21:45,2,0.000,ALERT,211.93,300.87,59.944,1502243103,"201051344000890","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,800559.8,800559.8,17319,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243126,2326016.00
08/08/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1502243103,"201051344000438","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,802861.8,802861.8,17302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243128,2326017.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.97,59.981,1502243103,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,716417.4,716417.4,17346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243130,2326018.00
08/08/2017 21:45,2,0.000,ALERT,211.25,299.07,59.986,1502243103,"274151322000083","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1044295.1,1044295.1,17215,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243132,2326019.00
08/08/2017 21:45,2,0.000,ALERT,211.93,298.77,59.970,1502243103,"274151322000076","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1114927.9,1114927.9,17208,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243134,2326020.00
08/08/2017 21:45,2,0.000,ALERT,212.16,300.27,59.986,1502243103,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,796825.8,796825.8,17334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243136,2326021.00
08/08/2017 21:45,2,0.000,ALERT,211.48,299.37,59.986,1502243103,"274151322000095","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,1104194.4,1104194.4,17226,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243138,2326022.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.97,60.012,1502243103,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,688515.1,688515.1,17307,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243139,2326023.00
08/08/2017 21:45,2,0.000,ALERT,211.70,299.67,59.986,1502243103,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,803776.7,803776.7,17306,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243141,2326024.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.67,59.970,1502243103,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,807961.2,807961.2,17301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243143,2326025.00
08/08/2017 21:45,2,0.000,ALERT,212.83,299.67,59.981,1502243103,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,809325.6,809325.6,17327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243145,2326026.00
08/08/2017 21:45,2,0.000,ALERT,212.38,300.57,59.986,1502243103,"201051344000685","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,802706.4,802706.4,17342,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243147,2326027.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.97,60.002,1502243103,"201051344000917","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,799412.6,799412.6,17336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243148,2326028.00
08/08/2017 21:45,2,0.000,ALERT,212.38,300.87,59.991,1502243103,"201051344001145","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,807418.6,807418.6,17323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243150,2326029.00
08/08/2017 21:45,2,0.000,ALERT,212.16,299.97,59.991,1502243103,"201051344000651","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,796367.2,796367.2,17314,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243152,2326030.00
08/08/2017 21:45,2,0.000,ALERT,211.03,299.07,59.981,1502243103,"274151322000088","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1002069.1,1002069.1,17208,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243154,2326031.00
08/08/2017 21:45,2,0.000,ALERT,211.93,297.87,59.970,1502243103,"274151322000068","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,872654.0,872654.0,17606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243155,2326032.00
08/08/2017 21:45,2,0.000,ALERT,211.70,300.57,59.981,1502243103,"201051344001135","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,791910.4,791910.4,17283,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243157,2326033.00
08/08/2017 21:45,2,0.000,ALERT,212.16,300.87,59.986,1502243103,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,811349.9,811349.9,17308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243159,2326034.00
08/08/2017 21:45,2,0.000,ALERT,212.16,300.27,59.965,1502243103,"201051344001203","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,801858.5,801858.5,17342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243161,2326035.00
08/08/2017 21:45,2,0.000,ALERT,211.48,298.77,59.975,1502243103,"274151322000054","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1018030.9,1018030.9,17192,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243163,2326036.00
08/08/2017 21:45,2,0.000,ALERT,212.61,299.37,60.018,1502243103,"201051344000867","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,795549.5,795549.5,17341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243165,2326037.00
08/08/2017 21:45,2,0.000,ALERT,212.16,300.27,59.922,1502243103,"201051344001093","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,799394.7,799394.7,17343,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243167,2326038.00
08/08/2017 21:45,2,0.000,ALERT,212.38,299.97,59.965,1502243103,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,817507.8,817507.8,17343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243168,2326039.00
08/08/2017 21:45,2,0.000,ALERT,212.61,299.37,59.959,1502243103,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,804104.4,804104.4,17316,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243170,2326040.00
08/08/2017 21:45,2,0.000,ALERT,212.38,300.27,59.959,1502243103,"201051344000569","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,819181.0,819181.0,17287,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243172,2326041.00
08/08/2017 21:45,2,0.000,ALERT,212.38,300.27,59.959,1502243103,"201051344000983","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,809988.4,809988.4,17319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243174,2326042.00
08/08/2017 21:45,2,0.000,ALERT,212.38,299.07,59.954,1502243103,"201051344001158","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,794024.7,794024.7,17320,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243176,2326043.00
08/08/2017 21:45,2,0.000,ALERT,212.83,300.27,59.959,1502243103,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,808593.8,808593.8,17333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502243178,2326044.00
08/08/2017 21:45,2,0.000,ALERT,211.48,297.57,59.981,1502243103,"274151322000087","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,993162.4,993162.4,17438,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502243180,2326045.00
08/08/2017 22:00,2,0.000,ALERT,212.83,299.67,59.975,1502244003,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,807502.7,807502.7,17308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244005,2326046.00
08/08/2017 22:00,2,0.000,ALERT,211.93,299.37,59.981,1502244003,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1012823.0,1012823.0,17208,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244007,2326047.00
08/08/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1502244003,"201051344000633","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,794583.4,794583.4,17357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244009,2326048.00
08/08/2017 22:00,2,0.000,ALERT,212.61,299.97,59.981,1502244003,"201051344000469","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,798490.2,798490.2,17323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244011,2326049.00
08/08/2017 22:00,2,0.000,ALERT,211.93,300.57,59.986,1502244003,"201051344000646","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,792871.8,792871.8,17311,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244013,2326050.00
08/08/2017 22:00,2,0.000,ALERT,211.25,299.97,59.981,1502244003,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1054945.9,1054945.9,17205,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244014,2326051.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.87,59.991,1502244003,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,806798.5,806798.5,17308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244016,2326052.00
08/08/2017 22:00,2,0.000,ALERT,212.38,301.17,60.018,1502244003,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,797350.1,797350.1,17352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244018,2326053.00
08/08/2017 22:00,2,0.000,ALERT,212.83,301.77,59.944,1502244003,"201051344000582","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,786348.1,786348.1,17299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244020,2326054.00
08/08/2017 22:00,2,0.000,ALERT,211.93,300.87,59.970,1502244003,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,806477.3,806477.3,17324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244022,2326055.00
08/08/2017 22:00,2,0.000,ALERT,211.70,298.77,59.996,1502244003,"274151322000094","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,871821.7,871821.7,17595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244023,2326056.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1502244003,"201051344000579","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,816728.9,816728.9,17318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244025,2326057.00
08/08/2017 22:00,2,0.000,ALERT,212.38,301.77,59.991,1502244003,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,800559.8,800559.8,17321,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244027,2326058.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.87,59.965,1502244003,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,802861.8,802861.8,17304,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244029,2326059.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1502244003,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,716417.4,716417.4,17348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244031,2326060.00
08/08/2017 22:00,2,0.000,ALERT,211.48,299.07,59.996,1502244003,"274151322000083","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1044295.1,1044295.1,17217,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244033,2326061.00
08/08/2017 22:00,2,0.000,ALERT,212.16,299.07,59.986,1502244003,"274151322000076","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1114927.9,1114927.9,17210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244035,2326062.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.87,59.991,1502244003,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,796825.8,796825.8,17336,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244036,2326063.00
08/08/2017 22:00,2,0.000,ALERT,211.48,299.97,60.018,1502244003,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,1104194.4,1104194.4,17228,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244038,2326064.00
08/08/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1502244003,"201051344000988","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,688515.1,688515.1,17309,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244040,2326065.00
08/08/2017 22:00,2,0.000,ALERT,212.38,300.27,59.986,1502244003,"201051344001025","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,803776.7,803776.7,17308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244042,2326066.00
08/08/2017 22:00,2,0.000,ALERT,212.38,300.27,59.986,1502244003,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,807961.2,807961.2,17303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244044,2326067.00
