ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 22:00,2,0.000,ALERT,213.29,300.27,59.949,1502244003,"201051344000853","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,809325.6,809325.6,17329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244045,2326068.00
08/08/2017 22:00,2,0.000,ALERT,212.83,300.87,59.991,1502244003,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,802706.4,802706.4,17344,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244047,2326069.00
08/08/2017 22:00,2,0.000,ALERT,212.38,300.27,59.981,1502244003,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,799412.6,799412.6,17338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244049,2326070.00
08/08/2017 22:00,2,0.000,ALERT,212.61,301.47,59.991,1502244003,"201051344001145","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,807418.6,807418.6,17325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244051,2326071.00
08/08/2017 22:00,2,0.000,ALERT,212.38,299.67,59.954,1502244003,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,796367.2,796367.2,17316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244053,2326072.00
08/08/2017 22:00,2,0.000,ALERT,211.03,298.47,59.975,1502244003,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1002069.1,1002069.1,17210,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244054,2326073.00
08/08/2017 22:00,2,0.000,ALERT,212.16,298.17,59.986,1502244003,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,872654.0,872654.0,17608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244056,2326074.00
08/08/2017 22:00,2,0.000,ALERT,211.93,300.57,59.981,1502244003,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,791910.4,791910.4,17285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244058,2326075.00
08/08/2017 22:00,2,0.000,ALERT,212.61,301.47,59.991,1502244003,"201051344000594","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,811349.9,811349.9,17310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244060,2326076.00
08/08/2017 22:00,2,0.000,ALERT,212.38,300.57,60.012,1502244003,"201051344001203","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,801858.5,801858.5,17344,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244062,2326077.00
08/08/2017 22:00,2,0.000,ALERT,211.70,299.97,59.986,1502244003,"274151322000054","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,1018030.9,1018030.9,17194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244063,2326078.00
08/08/2017 22:00,2,0.000,ALERT,212.83,299.97,59.986,1502244003,"201051344000867","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,795549.5,795549.5,17343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244065,2326079.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.87,59.938,1502244003,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,799394.7,799394.7,17345,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244067,2326080.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1502244003,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,817507.8,817507.8,17345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244069,2326081.00
08/08/2017 22:00,2,0.000,ALERT,212.83,299.97,59.975,1502244003,"201051344000648","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,804104.4,804104.4,17318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244070,2326082.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.57,59.949,1502244003,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,819181.0,819181.0,17289,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244072,2326083.00
08/08/2017 22:00,2,0.000,ALERT,212.61,300.57,59.981,1502244003,"201051344000983","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,809988.4,809988.4,17321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244074,2326084.00
08/08/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1502244003,"201051344001158","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,794024.7,794024.7,17322,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244076,2326085.00
08/08/2017 22:00,2,0.000,ALERT,213.06,300.57,60.018,1502244003,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,808593.8,808593.8,17335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244078,2326086.00
08/08/2017 22:00,2,0.000,ALERT,211.93,298.47,59.981,1502244003,"274151322000087","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,993162.4,993162.4,17440,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244079,2326087.00
08/08/2017 22:15,2,0.000,ALERT,213.06,300.27,59.986,1502244903,"201051344000645","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,807502.7,807502.7,17310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244905,2326088.00
08/08/2017 22:15,2,0.000,ALERT,211.93,299.07,59.991,1502244903,"274151322000085","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1012823.0,1012823.0,17210,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244907,2326089.00
08/08/2017 22:15,2,0.000,ALERT,213.29,299.97,59.996,1502244903,"201051344000633","219011344069620",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,794583.4,794583.4,17359,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244908,2326090.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.27,59.991,1502244903,"201051344000469","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,798490.2,798490.2,17325,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244910,2326091.00
08/08/2017 22:15,2,0.000,ALERT,212.38,300.87,59.991,1502244903,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,792871.8,792871.8,17313,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244912,2326092.00
08/08/2017 22:15,2,0.000,ALERT,211.48,299.97,59.970,1502244903,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1054945.9,1054945.9,17207,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244914,2326093.00
08/08/2017 22:15,2,0.000,ALERT,212.83,301.17,59.991,1502244903,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,806798.5,806798.5,17310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244916,2326094.00
08/08/2017 22:15,2,0.000,ALERT,212.61,301.17,59.949,1502244903,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,797350.1,797350.1,17354,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244917,2326095.00
08/08/2017 22:15,2,0.000,ALERT,213.29,301.77,59.991,1502244903,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,786348.1,786348.1,17301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244919,2326096.00
08/08/2017 22:15,2,0.000,ALERT,212.38,301.17,59.991,1502244903,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,806477.3,806477.3,17326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244921,2326097.00
08/08/2017 22:15,2,0.000,ALERT,211.70,298.47,59.991,1502244903,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,871821.7,871821.7,17597,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244923,2326098.00
08/08/2017 22:15,2,0.000,ALERT,212.61,301.17,59.996,1502244903,"201051344000579","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,816728.9,816728.9,17320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244924,2326099.00
08/08/2017 22:15,2,0.000,ALERT,212.61,301.47,59.991,1502244903,"201051344000890","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,800559.8,800559.8,17323,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244926,2326100.00
08/08/2017 22:15,2,0.000,ALERT,213.06,300.87,59.986,1502244903,"201051344000438","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,802861.8,802861.8,17306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244928,2326101.00
08/08/2017 22:15,2,0.000,ALERT,213.06,300.27,60.002,1502244903,"201051344000417","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,716417.4,716417.4,17350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244930,2326102.00
08/08/2017 22:15,2,0.000,ALERT,211.70,299.07,59.986,1502244903,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1044295.1,1044295.1,17219,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244932,2326103.00
08/08/2017 22:15,2,0.000,ALERT,212.38,298.77,59.996,1502244903,"274151322000076","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1114927.9,1114927.9,17212,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244933,2326104.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.87,59.991,1502244903,"201051344000868","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,796825.8,796825.8,17338,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244935,2326105.00
08/08/2017 22:15,2,0.000,ALERT,211.70,299.97,59.991,1502244903,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,1104194.4,1104194.4,17230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244937,2326106.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.27,60.007,1502244903,"201051344000988","219011344069620",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,688515.1,688515.1,17311,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244939,2326107.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.27,59.996,1502244903,"201051344001025","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,803776.7,803776.7,17310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244941,2326108.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.57,60.039,1502244903,"201051344000458","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,807961.2,807961.2,17305,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244943,2326109.00
08/08/2017 22:15,2,0.000,ALERT,213.29,300.27,59.996,1502244903,"201051344000853","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,809325.6,809325.6,17331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244945,2326110.00
08/08/2017 22:15,2,0.000,ALERT,213.06,300.87,59.996,1502244903,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,802706.4,802706.4,17346,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244946,2326111.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.57,59.996,1502244903,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,799412.6,799412.6,17340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244948,2326112.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.87,60.002,1502244903,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,807418.6,807418.6,17327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244950,2326113.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.27,60.007,1502244903,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,796367.2,796367.2,17318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244952,2326114.00
08/08/2017 22:15,2,0.000,ALERT,211.48,299.37,60.002,1502244903,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1002069.1,1002069.1,17212,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244954,2326115.00
08/08/2017 22:15,2,0.000,ALERT,212.38,298.47,60.002,1502244903,"274151322000068","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,872654.0,872654.0,17610,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244955,2326116.00
08/08/2017 22:15,2,0.000,ALERT,212.38,301.17,60.002,1502244903,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,791910.4,791910.4,17287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244957,2326117.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.87,60.002,1502244903,"201051344000594","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,811349.9,811349.9,17312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244959,2326118.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.87,60.018,1502244903,"201051344001203","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,801858.5,801858.5,17346,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244961,2326119.00
08/08/2017 22:15,2,0.000,ALERT,211.70,299.67,59.996,1502244903,"274151322000054","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1018030.9,1018030.9,17196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244962,2326120.00
08/08/2017 22:15,2,0.000,ALERT,213.06,299.97,60.002,1502244903,"201051344000867","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,795549.5,795549.5,17345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244964,2326121.00
08/08/2017 22:15,2,0.000,ALERT,212.83,300.87,60.002,1502244903,"201051344001093","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,799394.7,799394.7,17347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244966,2326122.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.27,60.007,1502244903,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,817507.8,817507.8,17347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244968,2326123.00
08/08/2017 22:15,2,0.000,ALERT,212.83,299.67,60.002,1502244903,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,804104.4,804104.4,17320,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502244970,2326124.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.57,60.002,1502244903,"201051344000569","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,819181.0,819181.0,17291,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244972,2326125.00
08/08/2017 22:15,2,0.000,ALERT,212.61,300.27,60.002,1502244903,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,809988.4,809988.4,17323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244973,2326126.00
08/08/2017 22:15,2,0.000,ALERT,212.61,299.97,59.965,1502244903,"201051344001158","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,794024.7,794024.7,17324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244975,2326127.00
08/08/2017 22:15,2,0.000,ALERT,213.06,300.57,59.959,1502244903,"201051344000576","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,808593.8,808593.8,17337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244977,2326128.00
08/08/2017 22:15,2,0.000,ALERT,211.93,298.77,59.996,1502244903,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,993162.4,993162.4,17442,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502244979,2326129.00
08/08/2017 22:30,2,0.000,ALERT,213.74,300.57,59.991,1502245803,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,807502.7,807502.7,17312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245805,2326130.00
08/08/2017 22:30,2,0.000,ALERT,212.38,299.97,60.002,1502245803,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1012823.0,1012823.0,17212,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245806,2326131.00
08/08/2017 22:30,2,0.000,ALERT,213.74,300.57,60.002,1502245803,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,794583.4,794583.4,17361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502245808,2326132.00
08/08/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1502245803,"201051344000469","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,798490.2,798490.2,17327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245810,2326133.00
08/08/2017 22:30,2,0.000,ALERT,212.83,301.77,60.007,1502245803,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,792871.8,792871.8,17315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245812,2326134.00
08/08/2017 22:30,2,0.000,ALERT,211.93,300.87,60.012,1502245803,"274151322000052","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,1054945.9,1054945.9,17209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502245814,2326135.00
08/08/2017 22:30,2,0.000,ALERT,213.29,302.07,60.039,1502245803,"201051344000585","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,806798.5,806798.5,17312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245816,2326136.00
08/08/2017 22:30,2,0.000,ALERT,213.06,302.37,60.023,1502245803,"201051344001230","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,797350.1,797350.1,17356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245818,2326137.00
08/08/2017 22:30,2,0.000,ALERT,213.51,302.68,60.049,1502245803,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,786348.1,786348.1,17303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245819,2326138.00
08/08/2017 22:30,2,0.000,ALERT,212.83,302.37,59.986,1502245803,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,806477.3,806477.3,17328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245821,2326139.00
08/08/2017 22:30,2,0.000,ALERT,212.38,299.67,59.996,1502245803,"274151322000094","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,871821.7,871821.7,17599,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245823,2326140.00
08/08/2017 22:30,2,0.000,ALERT,213.06,301.47,59.996,1502245803,"201051344000579","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,816728.9,816728.9,17322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245825,2326141.00
08/08/2017 22:30,2,0.000,ALERT,213.06,302.68,60.007,1502245803,"201051344000890","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,800559.8,800559.8,17325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245827,2326142.00
08/08/2017 22:30,2,0.000,ALERT,213.06,302.07,60.018,1502245803,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,802861.8,802861.8,17308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245829,2326143.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1502245803,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,716417.4,716417.4,17352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245830,2326144.00
08/08/2017 22:30,2,0.000,ALERT,212.16,300.27,59.991,1502245803,"274151322000083","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1044295.1,1044295.1,17221,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245832,2326145.00
08/08/2017 22:30,2,0.000,ALERT,212.83,300.27,60.007,1502245803,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1114927.9,1114927.9,17214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245834,2326146.00
08/08/2017 22:30,2,0.000,ALERT,213.06,301.47,59.965,1502245803,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,796825.8,796825.8,17340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245836,2326147.00
08/08/2017 22:30,2,0.000,ALERT,212.38,301.47,59.991,1502245803,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1104194.4,1104194.4,17232,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245838,2326148.00
08/08/2017 22:30,2,0.000,ALERT,213.06,300.87,60.007,1502245803,"201051344000988","219011344069620",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,688515.1,688515.1,17313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245839,2326149.00
08/08/2017 22:30,2,0.000,ALERT,213.06,301.47,60.012,1502245803,"201051344001025","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,803776.7,803776.7,17312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245841,2326150.00
08/08/2017 22:30,2,0.000,ALERT,213.29,300.87,60.007,1502245803,"201051344000458","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,807961.2,807961.2,17307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245843,2326151.00
08/08/2017 22:30,2,0.000,ALERT,213.74,300.57,59.959,1502245803,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,809325.6,809325.6,17333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245845,2326152.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1502245803,"201051344000685","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,802706.4,802706.4,17348,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245847,2326153.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.47,60.002,1502245803,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,799412.6,799412.6,17342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245848,2326154.00
08/08/2017 22:30,2,0.000,ALERT,213.51,302.07,60.007,1502245803,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,807418.6,807418.6,17329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245850,2326155.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.47,59.986,1502245803,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,796367.2,796367.2,17320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245852,2326156.00
08/08/2017 22:30,2,0.000,ALERT,211.93,299.97,60.002,1502245803,"274151322000088","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1002069.1,1002069.1,17214,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245854,2326157.00
08/08/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1502245803,"274151322000068","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,872654.0,872654.0,17612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245856,2326158.00
08/08/2017 22:30,2,0.000,ALERT,212.83,302.07,60.023,1502245803,"201051344001135","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,791910.4,791910.4,17289,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502245857,2326159.00
08/08/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1502245803,"201051344000594","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,811349.9,811349.9,17314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245859,2326160.00
08/08/2017 22:30,2,0.000,ALERT,213.29,302.07,60.007,1502245803,"201051344001203","219011344069620",0.00,17.30,0,299.37,305.08,0.0,0.0,0.000,801858.5,801858.5,17348,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245861,2326161.00
08/08/2017 22:30,2,0.000,ALERT,212.16,299.67,59.991,1502245803,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1018030.9,1018030.9,17198,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245863,2326162.00
08/08/2017 22:30,2,0.000,ALERT,213.51,300.27,60.007,1502245803,"201051344000867","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,795549.5,795549.5,17347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245865,2326163.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1502245803,"201051344001093","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,799394.7,799394.7,17349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245866,2326164.00
08/08/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1502245803,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,817507.8,817507.8,17349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245868,2326165.00
08/08/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1502245803,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,804104.4,804104.4,17322,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245870,2326166.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.47,59.996,1502245803,"201051344000569","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,819181.0,819181.0,17293,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245872,2326167.00
08/08/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1502245803,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,809988.4,809988.4,17325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245874,2326168.00
08/08/2017 22:30,2,0.000,ALERT,213.29,300.57,60.002,1502245803,"201051344001158","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,794024.7,794024.7,17326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245876,2326169.00
08/08/2017 22:30,2,0.000,ALERT,213.74,301.47,60.007,1502245803,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,808593.8,808593.8,17339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245878,2326170.00
08/08/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1502245803,"274151322000087","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,993162.4,993162.4,17444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502245879,2326171.00
08/08/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1502246703,"201051344000645","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,807502.7,807502.7,17314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246705,2326172.00
08/08/2017 22:45,2,0.000,ALERT,211.70,298.47,60.034,1502246703,"274151322000085","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1012823.0,1012823.0,17214,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246707,2326173.00
08/08/2017 22:45,2,0.000,ALERT,212.61,298.77,59.991,1502246703,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,794583.4,794583.4,17363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246708,2326174.00
08/08/2017 22:45,2,0.000,ALERT,212.16,299.07,60.002,1502246703,"201051344000469","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,798490.2,798490.2,17329,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246710,2326175.00
08/08/2017 22:45,2,0.000,ALERT,211.93,300.27,60.018,1502246703,"201051344000646","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,792871.8,792871.8,17317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246712,2326176.00
08/08/2017 22:45,2,0.000,ALERT,211.25,298.47,60.023,1502246703,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1054945.9,1054945.9,17211,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246714,2326177.00
08/08/2017 22:45,2,0.000,ALERT,212.61,300.87,60.012,1502246703,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,806798.5,806798.5,17314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246715,2326178.00
08/08/2017 22:45,2,0.000,ALERT,212.38,301.17,59.991,1502246703,"201051344001230","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,797350.1,797350.1,17358,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246717,2326179.00
08/08/2017 22:45,2,0.000,ALERT,212.83,301.47,60.002,1502246703,"201051344000582","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,786348.1,786348.1,17305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246719,2326180.00
08/08/2017 22:45,2,0.000,ALERT,211.93,300.57,59.991,1502246703,"201051344000955","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,806477.3,806477.3,17330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246721,2326181.00
08/08/2017 22:45,2,0.000,ALERT,211.48,298.47,60.007,1502246703,"274151322000094","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,871821.7,871821.7,17601,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246723,2326182.00
08/08/2017 22:45,2,0.000,ALERT,212.16,299.67,60.007,1502246703,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,816728.9,816728.9,17324,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246724,2326183.00
08/08/2017 22:45,2,0.000,ALERT,212.38,301.17,60.007,1502246703,"201051344000890","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,800559.8,800559.8,17327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246726,2326184.00
08/08/2017 22:45,2,0.000,ALERT,212.38,300.87,59.996,1502246703,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,802861.8,802861.8,17310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246728,2326185.00
08/08/2017 22:45,2,0.000,ALERT,212.38,300.27,60.007,1502246703,"201051344000417","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,716417.4,716417.4,17354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246730,2326186.00
08/08/2017 22:45,2,0.000,ALERT,211.70,299.37,60.007,1502246703,"274151322000083","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1044295.1,1044295.1,17223,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246731,2326187.00
08/08/2017 22:45,2,0.000,ALERT,211.93,298.17,59.975,1502246703,"274151322000076","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1114927.9,1114927.9,17216,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246733,2326188.00
08/08/2017 22:45,2,0.000,ALERT,211.93,299.67,60.007,1502246703,"201051344000868","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,796825.8,796825.8,17342,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246735,2326189.00
08/08/2017 22:45,2,0.000,ALERT,211.25,299.37,60.002,1502246703,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1104194.4,1104194.4,17234,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246737,2326190.00
08/08/2017 22:45,2,0.000,ALERT,211.93,299.07,60.002,1502246703,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,688515.1,688515.1,17315,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502246739,2326191.00
08/08/2017 22:45,2,0.000,ALERT,212.16,299.97,59.996,1502246703,"201051344001025","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,803776.7,803776.7,17314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246741,2326192.00
08/08/2017 22:45,2,0.000,ALERT,211.70,298.77,59.970,1502246703,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,807961.2,807961.2,17309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246743,2326193.00
08/08/2017 22:45,2,0.000,ALERT,212.38,298.77,59.996,1502246703,"201051344000853","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,809325.6,809325.6,17335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246744,2326194.00
08/08/2017 22:45,2,0.000,ALERT,212.83,300.87,60.034,1502246703,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,802706.4,802706.4,17350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246746,2326195.00
08/08/2017 22:45,2,0.000,ALERT,212.38,300.27,60.002,1502246703,"201051344000917","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,799412.6,799412.6,17344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246748,2326196.00
08/08/2017 22:45,2,0.000,ALERT,212.61,301.17,60.002,1502246703,"201051344001145","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,807418.6,807418.6,17331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246750,2326197.00
08/08/2017 22:45,2,0.000,ALERT,212.38,299.97,60.012,1502246703,"201051344000651","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,796367.2,796367.2,17322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246752,2326198.00
08/08/2017 22:45,2,0.000,ALERT,211.03,298.17,60.007,1502246703,"274151322000088","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1002069.1,1002069.1,17216,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246753,2326199.00
08/08/2017 22:45,2,0.000,ALERT,211.93,297.87,60.002,1502246703,"274151322000068","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,872654.0,872654.0,17614,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246755,2326200.00
08/08/2017 22:45,2,0.000,ALERT,211.93,300.87,60.007,1502246703,"201051344001135","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,791910.4,791910.4,17291,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246757,2326201.00
08/08/2017 22:45,2,0.000,ALERT,211.70,299.67,59.986,1502246703,"201051344000594","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,811349.9,811349.9,17316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246759,2326202.00
08/08/2017 22:45,2,0.000,ALERT,212.38,300.57,60.007,1502246703,"201051344001203","219011344069620",0.00,17.00,0,299.37,305.38,0.0,0.0,0.000,801858.5,801858.5,17350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246761,2326203.00
08/08/2017 22:45,2,0.000,ALERT,211.25,299.07,59.996,1502246703,"274151322000054","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1018030.9,1018030.9,17200,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246762,2326204.00
08/08/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1502246703,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,795549.5,795549.5,17349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246764,2326205.00
08/08/2017 22:45,2,0.000,ALERT,212.61,300.87,60.002,1502246703,"201051344001093","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,799394.7,799394.7,17351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246766,2326206.00
08/08/2017 22:45,2,0.000,ALERT,211.93,299.07,59.996,1502246703,"201051344000900","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,817507.8,817507.8,17351,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246768,2326207.00
08/08/2017 22:45,2,0.000,ALERT,212.16,298.47,60.007,1502246703,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,804104.4,804104.4,17324,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246770,2326208.00
08/08/2017 22:45,2,0.000,ALERT,211.93,299.37,60.002,1502246703,"201051344000569","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,819181.0,819181.0,17295,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246772,2326209.00
08/08/2017 22:45,2,0.000,ALERT,211.93,299.07,60.002,1502246703,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,809988.4,809988.4,17327,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246773,2326210.00
08/08/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1502246703,"201051344001158","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,794024.7,794024.7,17328,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246775,2326211.00
