ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2017 22:45,2,0.000,ALERT,212.38,299.37,60.002,1502246703,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,808593.8,808593.8,17341,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246777,2326212.00
08/08/2017 22:45,2,0.000,ALERT,211.48,297.87,60.002,1502246703,"274151322000087","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,993162.4,993162.4,17446,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502246779,2326213.00
08/08/2017 23:00,2,0.000,ALERT,212.83,299.97,60.012,1502247603,"201051344000645","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,807502.7,807502.7,17316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247605,2326214.00
08/08/2017 23:00,2,0.000,ALERT,211.70,299.37,60.023,1502247603,"274151322000085","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1012823.0,1012823.0,17216,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247607,2326215.00
08/08/2017 23:00,2,0.000,ALERT,212.83,299.67,60.007,1502247603,"201051344000633","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,794583.4,794583.4,17365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247609,2326216.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.97,60.049,1502247603,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,798490.2,798490.2,17331,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247611,2326217.00
08/08/2017 23:00,2,0.000,ALERT,212.16,300.87,60.002,1502247603,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,792871.8,792871.8,17319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247613,2326218.00
08/08/2017 23:00,2,0.000,ALERT,211.48,298.77,60.007,1502247603,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1054945.9,1054945.9,17213,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247614,2326219.00
08/08/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1502247603,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,806798.5,806798.5,17316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247616,2326220.00
08/08/2017 23:00,2,0.000,ALERT,212.38,300.87,60.002,1502247603,"201051344001230","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,797350.1,797350.1,17360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247618,2326221.00
08/08/2017 23:00,2,0.000,ALERT,212.83,301.77,59.991,1502247603,"201051344000582","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,786348.1,786348.1,17307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247620,2326222.00
08/08/2017 23:00,2,0.000,ALERT,212.16,300.87,60.007,1502247603,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,806477.3,806477.3,17332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247622,2326223.00
08/08/2017 23:00,2,0.000,ALERT,211.70,298.47,60.012,1502247603,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,871821.7,871821.7,17603,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247624,2326224.00
08/08/2017 23:00,2,0.000,ALERT,212.38,300.57,60.002,1502247603,"201051344000579","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,816728.9,816728.9,17326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247625,2326225.00
08/08/2017 23:00,2,0.000,ALERT,212.38,301.47,59.975,1502247603,"201051344000890","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,800559.8,800559.8,17329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247627,2326226.00
08/08/2017 23:00,2,0.000,ALERT,212.61,300.87,60.012,1502247603,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,802861.8,802861.8,17312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247629,2326227.00
08/08/2017 23:00,2,0.000,ALERT,212.61,300.57,60.039,1502247603,"201051344000417","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,716417.4,716417.4,17356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247631,2326228.00
08/08/2017 23:00,2,0.000,ALERT,211.70,299.67,60.028,1502247603,"274151322000083","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1044295.1,1044295.1,17225,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247633,2326229.00
08/08/2017 23:00,2,0.000,ALERT,212.16,299.07,60.012,1502247603,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1114927.9,1114927.9,17218,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247634,2326230.00
08/08/2017 23:00,2,0.000,ALERT,212.38,300.57,60.018,1502247603,"201051344000868","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,796825.8,796825.8,17344,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247636,2326231.00
08/08/2017 23:00,2,0.000,ALERT,211.70,299.97,60.007,1502247603,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,1104194.4,1104194.4,17236,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247638,2326232.00
08/08/2017 23:00,2,0.000,ALERT,212.16,299.97,60.018,1502247603,"201051344000988","219011344069620",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,688515.1,688515.1,17317,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247640,2326233.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.97,60.023,1502247603,"201051344001025","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,803776.7,803776.7,17316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247642,2326234.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.97,59.991,1502247603,"201051344000458","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,807961.2,807961.2,17311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247643,2326235.00
08/08/2017 23:00,2,0.000,ALERT,212.83,299.67,60.018,1502247603,"201051344000853","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,809325.6,809325.6,17337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247645,2326236.00
08/08/2017 23:00,2,0.000,ALERT,212.83,301.17,60.034,1502247603,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,802706.4,802706.4,17352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247647,2326237.00
08/08/2017 23:00,2,0.000,ALERT,212.61,300.27,60.028,1502247603,"201051344000917","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,799412.6,799412.6,17346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247649,2326238.00
08/08/2017 23:00,2,0.000,ALERT,212.83,301.17,60.023,1502247603,"201051344001145","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,807418.6,807418.6,17333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247651,2326239.00
08/08/2017 23:00,2,0.000,ALERT,212.61,300.27,60.007,1502247603,"201051344000651","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,796367.2,796367.2,17324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247652,2326240.00
08/08/2017 23:00,2,0.000,ALERT,211.48,299.67,60.012,1502247603,"274151322000088","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1002069.1,1002069.1,17218,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247654,2326241.00
08/08/2017 23:00,2,0.000,ALERT,212.38,298.47,60.034,1502247603,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,872654.0,872654.0,17616,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247656,2326242.00
08/08/2017 23:00,2,0.000,ALERT,212.16,300.87,60.018,1502247603,"201051344001135","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,791910.4,791910.4,17293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247658,2326243.00
08/08/2017 23:00,2,0.000,ALERT,212.16,300.57,60.002,1502247603,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,811349.9,811349.9,17318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247660,2326244.00
08/08/2017 23:00,2,0.000,ALERT,212.61,300.87,60.039,1502247603,"201051344001203","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,801858.5,801858.5,17352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247662,2326245.00
08/08/2017 23:00,2,0.000,ALERT,211.70,299.67,60.007,1502247603,"274151322000054","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1018030.9,1018030.9,17202,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247664,2326246.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.97,60.007,1502247603,"201051344000867","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,795549.5,795549.5,17351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247665,2326247.00
08/08/2017 23:00,2,0.000,ALERT,212.61,301.17,59.959,1502247603,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,799394.7,799394.7,17353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247667,2326248.00
08/08/2017 23:00,2,0.000,ALERT,212.16,299.97,59.981,1502247603,"201051344000900","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,817507.8,817507.8,17353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247669,2326249.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.37,59.975,1502247603,"201051344000648","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,804104.4,804104.4,17326,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247671,2326250.00
08/08/2017 23:00,2,0.000,ALERT,212.38,300.57,59.991,1502247603,"201051344000569","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,819181.0,819181.0,17297,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247673,2326251.00
08/08/2017 23:00,2,0.000,ALERT,212.38,300.27,59.996,1502247603,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,809988.4,809988.4,17329,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247675,2326252.00
08/08/2017 23:00,2,0.000,ALERT,212.38,299.67,59.975,1502247603,"201051344001158","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,794024.7,794024.7,17330,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247676,2326253.00
08/08/2017 23:00,2,0.000,ALERT,212.83,300.57,60.012,1502247603,"201051344000576","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,808593.8,808593.8,17343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502247678,2326254.00
08/08/2017 23:00,2,0.000,ALERT,211.70,299.07,60.012,1502247603,"274151322000087","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,993162.4,993162.4,17448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502247680,2326255.00
08/08/2017 23:15,2,0.000,ALERT,213.06,300.27,60.002,1502248503,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,807502.7,807502.7,17318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248505,2326256.00
08/08/2017 23:15,2,0.000,ALERT,212.38,300.27,59.996,1502248503,"274151322000085","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,1012823.0,1012823.0,17218,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248507,2326257.00
08/08/2017 23:15,2,0.000,ALERT,213.29,300.27,60.002,1502248503,"201051344000633","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,794583.4,794583.4,17367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248509,2326258.00
08/08/2017 23:15,2,0.000,ALERT,212.83,300.57,60.007,1502248503,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,798490.2,798490.2,17333,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248511,2326259.00
08/08/2017 23:15,2,0.000,ALERT,212.38,301.17,60.012,1502248503,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,792871.8,792871.8,17321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248512,2326260.00
08/08/2017 23:15,2,0.000,ALERT,211.93,300.57,59.959,1502248503,"274151322000052","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1054945.9,1054945.9,17215,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248514,2326261.00
08/08/2017 23:15,2,0.000,ALERT,212.83,301.47,59.991,1502248503,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,806798.5,806798.5,17318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248516,2326262.00
08/08/2017 23:15,2,0.000,ALERT,212.61,301.77,60.002,1502248503,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,797350.1,797350.1,17362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248518,2326263.00
08/08/2017 23:15,2,0.000,ALERT,213.29,302.37,60.007,1502248503,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,786348.1,786348.1,17309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248520,2326264.00
08/08/2017 23:15,2,0.000,ALERT,212.38,301.47,59.996,1502248503,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,806477.3,806477.3,17334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248522,2326265.00
08/08/2017 23:15,2,0.000,ALERT,212.38,299.37,60.007,1502248503,"274151322000094","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,871821.7,871821.7,17605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248524,2326266.00
08/08/2017 23:15,2,0.000,ALERT,212.61,301.17,60.002,1502248503,"201051344000579","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,816728.9,816728.9,17328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248525,2326267.00
08/08/2017 23:15,2,0.000,ALERT,212.61,302.07,60.018,1502248503,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,800559.8,800559.8,17331,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248527,2326268.00
08/08/2017 23:15,2,0.000,ALERT,212.83,301.47,60.039,1502248503,"201051344000438","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,802861.8,802861.8,17314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248529,2326269.00
08/08/2017 23:15,2,0.000,ALERT,213.06,300.87,60.007,1502248503,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,716417.4,716417.4,17358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248531,2326270.00
08/08/2017 23:15,2,0.000,ALERT,212.16,300.57,59.986,1502248503,"274151322000083","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1044295.1,1044295.1,17227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248532,2326271.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.27,59.996,1502248503,"274151322000076","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1114927.9,1114927.9,17220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248534,2326272.00
08/08/2017 23:15,2,0.000,ALERT,212.61,301.17,60.028,1502248503,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,796825.8,796825.8,17346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248536,2326273.00
08/08/2017 23:15,2,0.000,ALERT,212.38,301.47,60.028,1502248503,"274151322000095","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,1104194.4,1104194.4,17238,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248538,2326274.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.57,60.002,1502248503,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,688515.1,688515.1,17319,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248540,2326275.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1502248503,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,803776.7,803776.7,17318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248542,2326276.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.57,59.991,1502248503,"201051344000458","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,807961.2,807961.2,17313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248543,2326277.00
08/08/2017 23:15,2,0.000,ALERT,213.29,300.57,60.002,1502248503,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,809325.6,809325.6,17339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248545,2326278.00
08/08/2017 23:15,2,0.000,ALERT,213.06,301.47,60.007,1502248503,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,802706.4,802706.4,17354,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248547,2326279.00
08/08/2017 23:15,2,0.000,ALERT,212.83,301.17,60.034,1502248503,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,799412.6,799412.6,17348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248549,2326280.00
08/08/2017 23:15,2,0.000,ALERT,213.06,301.77,59.996,1502248503,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,807418.6,807418.6,17335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248551,2326281.00
08/08/2017 23:15,2,0.000,ALERT,212.83,300.57,59.996,1502248503,"201051344000651","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,796367.2,796367.2,17326,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248552,2326282.00
08/08/2017 23:15,2,0.000,ALERT,211.93,300.27,59.991,1502248503,"274151322000088","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,1002069.1,1002069.1,17220,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248554,2326283.00
08/08/2017 23:15,2,0.000,ALERT,212.83,299.67,59.959,1502248503,"274151322000068","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,872654.0,872654.0,17618,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248556,2326284.00
08/08/2017 23:15,2,0.000,ALERT,212.61,301.77,59.954,1502248503,"201051344001135","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,791910.4,791910.4,17295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248558,2326285.00
08/08/2017 23:15,2,0.000,ALERT,212.38,301.17,59.991,1502248503,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,811349.9,811349.9,17320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248560,2326286.00
08/08/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1502248503,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,801858.5,801858.5,17354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248561,2326287.00
08/08/2017 23:15,2,0.000,ALERT,212.38,301.17,59.986,1502248503,"274151322000054","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1018030.9,1018030.9,17204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248563,2326288.00
08/08/2017 23:15,2,0.000,ALERT,213.06,300.57,59.991,1502248503,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,795549.5,795549.5,17353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248565,2326289.00
08/08/2017 23:15,2,0.000,ALERT,212.83,301.77,59.975,1502248503,"201051344001093","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,799394.7,799394.7,17355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248567,2326290.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.57,59.986,1502248503,"201051344000900","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,817507.8,817507.8,17355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248568,2326291.00
08/08/2017 23:15,2,0.000,ALERT,212.83,300.27,59.991,1502248503,"201051344000648","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,804104.4,804104.4,17328,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248570,2326292.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.87,59.996,1502248503,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,819181.0,819181.0,17299,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248572,2326293.00
08/08/2017 23:15,2,0.000,ALERT,212.61,300.87,60.018,1502248503,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,809988.4,809988.4,17331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248574,2326294.00
08/08/2017 23:15,2,0.000,ALERT,212.83,300.27,60.007,1502248503,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,794024.7,794024.7,17332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248576,2326295.00
08/08/2017 23:15,2,0.000,ALERT,213.06,300.87,59.991,1502248503,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,808593.8,808593.8,17345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502248578,2326296.00
08/08/2017 23:15,2,0.000,ALERT,212.38,299.67,59.991,1502248503,"274151322000087","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,993162.4,993162.4,17450,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502248579,2326297.00
08/08/2017 23:30,2,0.000,ALERT,213.51,300.57,60.007,1502249403,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,807502.7,807502.7,17320,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249405,2326298.00
08/08/2017 23:30,2,0.000,ALERT,212.61,299.67,60.007,1502249403,"274151322000085","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1012823.0,1012823.0,17220,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249407,2326299.00
08/08/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1502249403,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,794583.4,794583.4,17369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249409,2326300.00
08/08/2017 23:30,2,0.000,ALERT,213.06,300.27,60.018,1502249403,"201051344000469","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,798490.2,798490.2,17335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249411,2326301.00
08/08/2017 23:30,2,0.000,ALERT,212.38,301.47,60.007,1502249403,"201051344000646","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,792871.8,792871.8,17323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249412,2326302.00
08/08/2017 23:30,2,0.000,ALERT,212.16,300.87,60.028,1502249403,"274151322000052","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,1054945.9,1054945.9,17217,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249414,2326303.00
08/08/2017 23:30,2,0.000,ALERT,213.06,302.07,60.018,1502249403,"201051344000585","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,806798.5,806798.5,17320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249416,2326304.00
08/08/2017 23:30,2,0.000,ALERT,212.83,302.07,60.012,1502249403,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,797350.1,797350.1,17364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249418,2326305.00
08/08/2017 23:30,2,0.000,ALERT,213.29,302.68,60.012,1502249403,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,786348.1,786348.1,17311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249420,2326306.00
08/08/2017 23:30,2,0.000,ALERT,212.61,301.77,60.018,1502249403,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,806477.3,806477.3,17336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249421,2326307.00
08/08/2017 23:30,2,0.000,ALERT,212.61,299.67,60.049,1502249403,"274151322000094","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,871821.7,871821.7,17607,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249423,2326308.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.47,60.012,1502249403,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,816728.9,816728.9,17330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249425,2326309.00
08/08/2017 23:30,2,0.000,ALERT,212.83,302.37,60.012,1502249403,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,800559.8,800559.8,17333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249427,2326310.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.77,59.975,1502249403,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,802861.8,802861.8,17316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249428,2326311.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.17,60.018,1502249403,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,716417.4,716417.4,17360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249430,2326312.00
08/08/2017 23:30,2,0.000,ALERT,212.61,300.57,60.012,1502249403,"274151322000083","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,1044295.1,1044295.1,17229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249432,2326313.00
08/08/2017 23:30,2,0.000,ALERT,213.06,300.27,60.002,1502249403,"274151322000076","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1114927.9,1114927.9,17222,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249434,2326314.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.17,60.028,1502249403,"201051344000868","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,796825.8,796825.8,17348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249436,2326315.00
08/08/2017 23:30,2,0.000,ALERT,212.38,300.87,60.012,1502249403,"274151322000095","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1104194.4,1104194.4,17240,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249438,2326316.00
08/08/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1502249403,"201051344000988","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,688515.1,688515.1,17321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249440,2326317.00
08/08/2017 23:30,2,0.000,ALERT,212.83,300.87,60.007,1502249403,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,803776.7,803776.7,17320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249442,2326318.00
08/08/2017 23:30,2,0.000,ALERT,212.83,300.87,60.012,1502249403,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,807961.2,807961.2,17315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249443,2326319.00
08/08/2017 23:30,2,0.000,ALERT,213.51,300.57,60.012,1502249403,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,809325.6,809325.6,17341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249445,2326320.00
08/08/2017 23:30,2,0.000,ALERT,213.29,301.77,60.023,1502249403,"201051344000685","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,802706.4,802706.4,17356,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249447,2326321.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.17,60.023,1502249403,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,799412.6,799412.6,17350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249449,2326322.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.77,60.018,1502249403,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,807418.6,807418.6,17337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249450,2326323.00
08/08/2017 23:30,2,0.000,ALERT,212.83,301.17,60.018,1502249403,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,796367.2,796367.2,17328,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249452,2326324.00
08/08/2017 23:30,2,0.000,ALERT,212.16,299.97,59.975,1502249403,"274151322000088","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,1002069.1,1002069.1,17222,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249454,2326325.00
08/08/2017 23:30,2,0.000,ALERT,213.29,299.97,60.012,1502249403,"274151322000068","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,872654.0,872654.0,17620,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249456,2326326.00
08/08/2017 23:30,2,0.000,ALERT,212.38,301.47,60.002,1502249403,"201051344001135","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,791910.4,791910.4,17297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249458,2326327.00
08/08/2017 23:30,2,0.000,ALERT,212.83,301.47,60.007,1502249403,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,811349.9,811349.9,17322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249459,2326328.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1502249403,"201051344001203","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,801858.5,801858.5,17356,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249461,2326329.00
08/08/2017 23:30,2,0.000,ALERT,212.38,300.57,60.018,1502249403,"274151322000054","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1018030.9,1018030.9,17206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249463,2326330.00
08/08/2017 23:30,2,0.000,ALERT,213.29,300.57,60.007,1502249403,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,795549.5,795549.5,17355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249465,2326331.00
08/08/2017 23:30,2,0.000,ALERT,212.83,301.77,60.039,1502249403,"201051344001093","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,799394.7,799394.7,17357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249466,2326332.00
08/08/2017 23:30,2,0.000,ALERT,213.06,300.87,60.012,1502249403,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,817507.8,817507.8,17357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249468,2326333.00
08/08/2017 23:30,2,0.000,ALERT,213.29,300.57,60.034,1502249403,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,804104.4,804104.4,17330,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249470,2326334.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.47,60.012,1502249403,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,819181.0,819181.0,17301,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249472,2326335.00
08/08/2017 23:30,2,0.000,ALERT,213.06,301.17,60.007,1502249403,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,809988.4,809988.4,17333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249474,2326336.00
08/08/2017 23:30,2,0.000,ALERT,213.06,300.57,60.018,1502249403,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,794024.7,794024.7,17334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502249476,2326337.00
08/08/2017 23:30,2,0.000,ALERT,213.51,301.47,60.028,1502249403,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,808593.8,808593.8,17347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249478,2326338.00
08/08/2017 23:30,2,0.000,ALERT,212.61,299.67,60.007,1502249403,"274151322000087","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,993162.4,993162.4,17452,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502249479,2326339.00
08/08/2017 23:45,2,0.000,ALERT,213.96,302.07,59.975,1502250303,"201051344000645","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,807502.7,807502.7,17322,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250305,2326340.00
08/08/2017 23:45,2,0.000,ALERT,212.61,301.17,59.991,1502250303,"274151322000085","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1012823.0,1012823.0,17222,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250307,2326341.00
08/08/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1502250303,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,794583.4,794583.4,17371,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250308,2326342.00
08/08/2017 23:45,2,0.000,ALERT,213.51,301.77,59.991,1502250303,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,798490.2,798490.2,17337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250310,2326343.00
08/08/2017 23:45,2,0.000,ALERT,213.29,302.68,59.996,1502250303,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,792871.8,792871.8,17325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250312,2326344.00
08/08/2017 23:45,2,0.000,ALERT,212.38,300.57,59.986,1502250303,"274151322000052","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,1054945.9,1054945.9,17219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250314,2326345.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.98,59.991,1502250303,"201051344000585","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,806798.5,806798.5,17322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250315,2326346.00
08/08/2017 23:45,2,0.000,ALERT,213.51,303.28,59.991,1502250303,"201051344001230","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,797350.1,797350.1,17366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250317,2326347.00
08/08/2017 23:45,2,0.000,ALERT,214.19,303.88,59.986,1502250303,"201051344000582","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,786348.1,786348.1,17313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250319,2326348.00
08/08/2017 23:45,2,0.000,ALERT,213.29,302.98,59.991,1502250303,"201051344000955","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,806477.3,806477.3,17338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250321,2326349.00
08/08/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1502250303,"274151322000094","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,871821.7,871821.7,17609,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250323,2326350.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.98,59.965,1502250303,"201051344000579","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,816728.9,816728.9,17332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250324,2326351.00
08/08/2017 23:45,2,0.000,ALERT,213.51,303.58,60.002,1502250303,"201051344000890","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,800559.8,800559.8,17335,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250326,2326352.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.98,60.002,1502250303,"201051344000438","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,802861.8,802861.8,17318,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250328,2326353.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.68,59.986,1502250303,"201051344000417","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,716417.4,716417.4,17362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250330,2326354.00
08/08/2017 23:45,2,0.000,ALERT,212.83,301.77,59.996,1502250303,"274151322000083","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,1044295.1,1044295.1,17231,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250331,2326355.00
08/08/2017 23:45,2,0.000,ALERT,213.51,301.47,59.991,1502250303,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,1114927.9,1114927.9,17224,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250333,2326356.00
08/08/2017 23:45,2,0.000,ALERT,213.51,303.28,60.002,1502250303,"201051344000868","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,796825.8,796825.8,17350,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250335,2326357.00
08/08/2017 23:45,2,0.000,ALERT,212.61,301.77,59.991,1502250303,"274151322000095","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,1104194.4,1104194.4,17242,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250337,2326358.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.37,59.954,1502250303,"201051344000988","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,688515.1,688515.1,17323,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250339,2326359.00
08/08/2017 23:45,2,0.000,ALERT,213.29,302.37,60.028,1502250303,"201051344001025","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,803776.7,803776.7,17322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250341,2326360.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1502250303,"201051344000458","219011344069620",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,807961.2,807961.2,17317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250342,2326361.00
08/08/2017 23:45,2,0.000,ALERT,214.19,302.37,59.986,1502250303,"201051344000853","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,809325.6,809325.6,17343,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250344,2326362.00
08/08/2017 23:45,2,0.000,ALERT,213.96,303.28,59.996,1502250303,"201051344000685","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,802706.4,802706.4,17358,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250346,2326363.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.68,60.007,1502250303,"201051344000917","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,799412.6,799412.6,17352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250348,2326364.00
08/08/2017 23:45,2,0.000,ALERT,213.96,303.58,59.981,1502250303,"201051344001145","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,807418.6,807418.6,17339,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250350,2326365.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.37,59.991,1502250303,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,796367.2,796367.2,17330,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250351,2326366.00
08/08/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1502250303,"274151322000088","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1002069.1,1002069.1,17224,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250353,2326367.00
08/08/2017 23:45,2,0.000,ALERT,213.51,300.27,60.007,1502250303,"274151322000068","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,872654.0,872654.0,17622,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250355,2326368.00
08/08/2017 23:45,2,0.000,ALERT,213.29,302.98,59.991,1502250303,"201051344001135","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,791910.4,791910.4,17299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250357,2326369.00
08/08/2017 23:45,2,0.000,ALERT,213.51,303.28,59.991,1502250303,"201051344000594","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,811349.9,811349.9,17324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250359,2326370.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.68,59.986,1502250303,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.98,0.0,0.0,0.000,801858.5,801858.5,17358,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250361,2326371.00
08/08/2017 23:45,2,0.000,ALERT,212.83,301.77,59.991,1502250303,"274151322000054","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,1018030.9,1018030.9,17208,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250363,2326372.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.07,59.981,1502250303,"201051344000867","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,795549.5,795549.5,17357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250364,2326373.00
08/08/2017 23:45,2,0.000,ALERT,213.74,302.98,59.996,1502250303,"201051344001093","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,799394.7,799394.7,17359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250366,2326374.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.68,59.991,1502250303,"201051344000900","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,817507.8,817507.8,17359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250368,2326375.00
08/08/2017 23:45,2,0.000,ALERT,213.74,301.77,59.991,1502250303,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,804104.4,804104.4,17332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250370,2326376.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.98,59.991,1502250303,"201051344000569","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,819181.0,819181.0,17303,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250372,2326377.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.68,60.028,1502250303,"201051344000983","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,809988.4,809988.4,17335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502250374,2326378.00
08/08/2017 23:45,2,0.000,ALERT,213.51,302.07,59.986,1502250303,"201051344001158","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,794024.7,794024.7,17336,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250375,2326379.00
08/08/2017 23:45,2,0.000,ALERT,213.96,302.98,59.991,1502250303,"201051344000576","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,808593.8,808593.8,17349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250377,2326380.00
08/08/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1502250303,"274151322000087","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,993162.4,993162.4,17454,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502250379,2326381.00
